Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,17,0,86.0,10.0,0.9,11.2,12.0,7.87,0.0
2018,1,11,17,15,43.0,5.0,0.95,10.8,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,12,7,15,60.5,5.0,0.95,6.85,6.0,0.0,0.0
2018,1,12,7,30,121.0,10.0,1.0,7.3,12.0,103.67,0.0
2018,1,12,7,45,278.5,19.0,1.05,7.75,41.5,291.19,27.27
2018,1,12,8,0,436.0,28.0,1.1,8.2,71.0,452.4,349.35
2018,1,12,8,15,530.5,33.5,1.2,8.55,111.5,556.35,449.67
2018,1,12,8,30,625.0,39.0,1.3,8.9,152.0,662.17,536.63
2018,1,12,8,45,463.0,43.5,1.45,9.25,138.5,535.99,444.04
2018,1,12,9,0,301.0,48.0,1.6,9.6,125.0,394.13,333.67
2018,1,12,9,15,150.5,69.0,1.8,10.25,107.5,244.11,208.28
2018,1,12,9,30,0.0,90.0,2.0,10.9,90.0,75.77,59.78
2018,1,12,9,45,0.0,97.5,2.2,11.6,97.5,81.54,64.69
2018,1,12,10,0,0.0,105.0,2.4,12.3,105.0,87.48,69.46
2018,1,12,10,15,5.0,125.5,2.45,12.75,127.5,112.07,90.27
2018,1,12,10,30,10.0,146.0,2.5,13.2,150.0,136.7,110.81
2018,1,12,10,45,8.0,147.0,2.55,13.65,150.5,133.54,107.68
2018,1,12,11,0,6.0,148.0,2.6,14.1,151.0,130.85,105.03
2018,1,12,11,15,5.5,154.0,2.65,14.3,156.5,134.92,108.18
2018,1,12,11,30,5.0,160.0,2.7,14.5,162.0,139.06,111.4
2018,1,12,11,45,4.5,161.5,2.75,14.7,163.5,138.85,111.04
2018,1,12,12,0,4.0,163.0,2.8,14.9,165.0,138.8,110.84
2018,1,12,12,15,64.0,171.5,2.8,15.0,204.0,208.49,170.12
2018,1,12,12,30,124.0,180.0,2.8,15.1,243.0,276.22,226.29
2018,1,12,12,45,232.5,177.5,2.85,15.15,293.5,361.91,296.73
2018,1,12,13,0,341.0,175.0,2.9,15.2,344.0,420.97,344.35
2018,1,12,13,15,351.5,178.5,2.95,15.2,348.0,412.0,336.21
2018,1,12,13,30,362.0,182.0,3.0,15.2,352.0,400.87,326.39
2018,1,12,13,45,401.5,166.0,3.0,15.15,347.0,396.43,321.71
2018,1,12,14,0,441.0,150.0,3.0,15.1,342.0,374.87,302.77
2018,1,12,14,15,600.0,112.0,2.9,14.9,355.0,387.05,308.87
2018,1,12,14,30,759.0,74.0,2.8,14.7,368.0,375.01,292.61
2018,1,12,14,45,776.0,65.5,2.75,14.55,343.0,325.1,245.93
2018,1,12,15,0,793.0,57.0,2.7,14.4,318.0,272.4,196.01
2018,1,12,15,15,759.5,54.5,2.7,14.4,280.0,212.14,141.87
2018,1,12,15,30,726.0,52.0,2.7,14.4,242.0,155.38,93.53
2018,1,12,15,45,587.5,54.0,1.95,12.95,191.0,94.76,52.76
2018,1,12,16,0,449.0,56.0,1.2,11.5,140.0,52.98,34.8
2018,1,12,16,15,362.5,45.0,1.2,10.85,101.5,36.68,26.81
2018,1,12,16,30,276.0,34.0,1.2,10.2,63.0,27.81,17.99
2018,1,12,16,45,187.0,22.5,1.15,9.5,38.0,18.45,2.32
2018,1,12,17,0,98.0,11.0,1.1,8.8,13.0,8.65,0.0
2018,1,12,17,15,49.0,5.5,1.1,8.65,6.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.75,4.15,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.25,4.7,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.5,4.95,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,13,7,15,2.0,2.0,2.55,5.1,2.0,0.0,0.0
2018,1,13,7,30,4.0,4.0,2.6,5.3,4.0,6.31,0.0
2018,1,13,7,45,2.0,14.5,2.65,5.5,14.5,12.71,0.0
2018,1,13,8,0,0.0,25.0,2.7,5.7,25.0,19.15,9.92
2018,1,13,8,15,25.0,41.5,2.75,6.05,46.0,67.3,53.2
2018,1,13,8,30,50.0,58.0,2.8,6.4,67.0,109.84,91.87
2018,1,13,8,45,59.0,72.0,2.85,6.75,85.5,150.75,128.08
2018,1,13,9,0,68.0,86.0,2.9,7.1,104.0,175.03,149.58
2018,1,13,9,15,34.0,94.0,2.9,7.45,103.0,129.81,109.19
2018,1,13,9,30,0.0,102.0,2.9,7.8,102.0,89.36,72.44
2018,1,13,9,45,7.0,104.0,2.9,8.15,106.5,95.34,77.85
2018,1,13,10,0,14.0,106.0,2.9,8.5,111.0,102.14,83.84
2018,1,13,10,15,21.0,132.0,2.9,8.85,140.5,134.6,111.66
2018,1,13,10,30,28.0,158.0,2.9,9.2,170.0,185.45,154.52
2018,1,13,10,45,29.5,170.0,2.9,9.6,183.5,197.71,164.23
2018,1,13,11,0,31.0,182.0,2.9,10.0,197.0,209.77,173.78
2018,1,13,11,15,71.0,185.0,2.95,10.55,220.0,246.43,205.22
2018,1,13,11,30,111.0,188.0,3.0,11.1,243.0,301.44,250.88
2018,1,13,11,45,118.5,195.5,3.05,11.65,255.0,310.38,257.35
2018,1,13,12,0,126.0,203.0,3.1,12.2,267.0,318.33,263.13
2018,1,13,12,15,267.0,188.5,3.1,12.4,324.5,427.98,354.23
2018,1,13,12,30,408.0,174.0,3.1,12.6,382.0,527.27,433.69
2018,1,13,12,45,373.0,180.5,3.15,12.8,368.5,486.69,399.78
2018,1,13,13,0,338.0,187.0,3.2,13.0,355.0,431.86,355.41
2018,1,13,13,15,370.5,178.0,3.15,13.0,357.5,424.32,349.23
2018,1,13,13,30,403.0,169.0,3.1,13.0,360.0,426.59,349.94
2018,1,13,13,45,430.0,158.0,3.1,13.05,353.5,405.43,331.65
2018,1,13,14,0,457.0,147.0,3.1,13.1,347.0,380.82,309.91
2018,1,13,14,15,411.5,144.0,3.0,12.95,315.5,327.66,264.78
2018,1,13,14,30,366.0,141.0,2.9,12.8,284.0,278.84,222.93
2018,1,13,14,45,491.5,110.5,2.85,12.65,284.5,267.59,207.97
2018,1,13,15,0,617.0,80.0,2.8,12.5,285.0,245.75,181.61
2018,1,13,15,15,662.5,67.0,2.8,12.5,263.5,202.39,138.93
2018,1,13,15,30,708.0,54.0,2.8,12.5,242.0,155.54,95.19
2018,1,13,15,45,543.5,57.0,2.2,11.3,187.0,94.29,54.26
2018,1,13,16,0,379.0,60.0,1.6,10.1,132.0,52.44,34.99
2018,1,13,16,15,230.0,49.5,1.5,9.4,90.0,36.94,27.25
2018,1,13,16,30,81.0,39.0,1.4,8.7,48.0,28.92,19.21
2018,1,13,16,45,54.5,24.0,1.35,8.05,29.0,18.06,3.78
2018,1,13,17,0,28.0,9.0,1.3,7.4,10.0,7.08,0.0
2018,1,13,17,15,14.0,4.5,1.3,7.3,5.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,2.35,5.95,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,1,14,7,15,1.0,1.0,2.1,6.05,1.0,0.0,0.0
2018,1,14,7,30,2.0,2.0,2.1,6.2,2.0,3.16,0.0
2018,1,14,7,45,1.0,3.5,2.1,6.35,3.5,3.47,0.0
2018,1,14,8,0,0.0,5.0,2.1,6.5,5.0,3.78,0.0
2018,1,14,8,15,0.0,7.5,2.15,6.7,7.5,5.68,0.0
2018,1,14,8,30,0.0,10.0,2.2,6.9,10.0,7.58,0.96
2018,1,14,8,45,0.0,12.5,2.2,7.1,12.5,9.48,2.69
2018,1,14,9,0,0.0,15.0,2.2,7.3,15.0,11.39,4.4
2018,1,14,9,15,0.0,21.5,2.2,7.55,21.5,16.36,8.79
2018,1,14,9,30,0.0,28.0,2.2,7.8,28.0,21.33,13.16
2018,1,14,9,45,35.0,75.0,2.2,8.1,88.5,101.17,84.48
2018,1,14,10,0,70.0,122.0,2.2,8.4,149.0,188.86,160.42
2018,1,14,10,15,135.5,151.5,2.15,8.8,208.5,307.75,260.91
2018,1,14,10,30,201.0,181.0,2.1,9.2,268.0,404.99,340.17
2018,1,14,10,45,199.0,192.5,2.05,9.65,282.5,410.76,342.72
2018,1,14,11,0,197.0,204.0,2.0,10.1,297.0,415.68,345.11
2018,1,14,11,15,138.5,209.5,1.9,10.5,276.0,359.72,297.35
2018,1,14,11,30,80.0,215.0,1.8,10.9,255.0,285.46,235.08
2018,1,14,11,45,51.0,201.5,1.7,11.3,227.0,238.41,195.57
2018,1,14,12,0,22.0,188.0,1.6,11.7,199.0,178.29,145.02
2018,1,14,12,15,25.0,191.0,1.5,11.95,203.5,181.75,147.89
2018,1,14,12,30,28.0,194.0,1.4,12.2,208.0,199.81,162.49
2018,1,14,12,45,40.0,200.5,1.3,12.45,220.5,212.44,172.78
2018,1,14,13,0,52.0,207.0,1.2,12.7,233.0,223.85,181.95
2018,1,14,13,15,113.5,208.0,1.15,12.75,262.5,273.78,223.11
2018,1,14,13,30,175.0,209.0,1.1,12.8,292.0,303.13,246.61
2018,1,14,13,45,250.0,189.5,1.05,12.85,302.5,324.52,263.18
2018,1,14,14,0,325.0,170.0,1.0,12.9,313.0,326.05,263.02
2018,1,14,14,15,342.5,157.5,1.05,12.75,300.0,300.44,240.9
2018,1,14,14,30,360.0,145.0,1.1,12.6,287.0,272.72,216.34
2018,1,14,14,45,303.5,138.0,1.15,12.4,250.5,223.17,174.77
2018,1,14,15,0,247.0,131.0,1.2,12.2,214.0,179.97,138.71
2018,1,14,15,15,162.0,116.5,1.2,12.2,168.5,128.13,97.09
2018,1,14,15,30,77.0,102.0,1.2,12.2,123.0,91.41,69.32
2018,1,14,15,45,55.0,84.5,1.15,11.15,98.0,67.96,50.79
2018,1,14,16,0,33.0,67.0,1.1,10.1,73.0,49.79,36.86
2018,1,14,16,15,26.5,51.5,1.15,9.65,55.5,37.9,28.14
2018,1,14,16,30,20.0,36.0,1.2,9.2,38.0,26.89,17.57
2018,1,14,16,45,19.0,22.5,1.25,8.7,23.5,17.06,4.42
2018,1,14,17,0,18.0,9.0,1.3,8.2,9.0,7.08,0.0
2018,1,14,17,15,9.0,4.5,1.35,8.15,4.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,15,7,15,0.0,2.0,1.8,6.5,2.0,0.0,0.0
2018,1,15,7,30,0.0,4.0,1.6,6.7,4.0,3.15,0.0
2018,1,15,7,45,0.0,13.5,1.4,6.9,13.5,10.28,0.0
2018,1,15,8,0,0.0,23.0,1.2,7.1,23.0,17.55,8.67
2018,1,15,8,15,0.0,34.0,1.05,7.45,34.0,26.15,16.8
2018,1,15,8,30,0.0,45.0,0.9,7.8,45.0,35.96,25.64
2018,1,15,8,45,0.0,58.0,0.7,8.2,58.0,47.98,36.32
2018,1,15,9,0,0.0,71.0,0.5,8.6,71.0,59.82,46.7
2018,1,15,9,15,32.0,98.0,0.5,9.1,108.5,133.12,111.02
2018,1,15,9,30,64.0,125.0,0.5,9.6,146.0,197.28,165.49
2018,1,15,9,45,68.5,139.5,0.45,10.1,164.0,215.92,179.97
2018,1,15,10,0,73.0,154.0,0.4,10.6,182.0,234.32,194.21
2018,1,15,10,15,71.5,165.0,0.45,11.05,194.5,241.75,199.44
2018,1,15,10,30,70.0,176.0,0.5,11.5,207.0,249.1,204.62
2018,1,15,10,45,82.5,189.0,0.5,12.0,227.0,272.37,222.86
2018,1,15,11,0,95.0,202.0,0.5,12.5,247.0,294.98,240.19
2018,1,15,11,15,145.5,205.0,0.5,12.75,276.5,360.47,292.14
2018,1,15,11,30,196.0,208.0,0.5,13.0,306.0,402.38,324.59
2018,1,15,11,45,236.0,213.0,0.5,13.3,333.0,454.77,363.76
2018,1,15,12,0,276.0,218.0,0.5,13.6,360.0,482.8,384.18
2018,1,15,12,15,257.0,223.0,0.45,13.65,355.5,458.83,364.51
2018,1,15,12,30,238.0,228.0,0.4,13.7,351.0,417.75,332.78
2018,1,15,12,45,196.0,225.0,0.4,13.75,325.5,369.95,295.55
2018,1,15,13,0,154.0,222.0,0.4,13.8,300.0,325.25,260.35
2018,1,15,13,15,138.5,214.5,0.4,13.8,283.0,296.74,238.0
2018,1,15,13,30,123.0,207.0,0.4,13.8,266.0,269.68,216.45
2018,1,15,13,45,92.5,196.0,0.4,13.8,239.5,221.85,178.12
2018,1,15,14,0,62.0,185.0,0.4,13.8,213.0,189.36,151.87
2018,1,15,14,15,50.0,169.5,0.4,13.6,191.0,164.64,131.91
2018,1,15,14,30,38.0,154.0,0.4,13.4,169.0,141.79,113.31
2018,1,15,14,45,67.5,140.0,0.4,13.15,164.0,135.84,107.76
2018,1,15,15,0,97.0,126.0,0.4,12.9,159.0,130.92,102.35
2018,1,15,15,15,114.0,115.5,0.4,12.9,150.0,117.42,89.66
2018,1,15,15,30,131.0,105.0,0.4,12.9,141.0,101.82,75.36
2018,1,15,15,45,109.0,89.0,0.55,12.2,115.5,76.84,55.95
2018,1,15,16,0,87.0,73.0,0.7,11.5,90.0,55.01,40.36
2018,1,15,16,15,64.0,55.0,0.7,11.1,66.0,40.21,30.06
2018,1,15,16,30,41.0,37.0,0.7,10.7,42.0,27.63,18.22
2018,1,15,16,45,26.0,23.0,0.75,10.3,25.5,17.46,5.59
2018,1,15,17,0,11.0,9.0,0.8,9.9,9.0,7.08,0.0
2018,1,15,17,15,5.5,4.5,0.85,9.65,4.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.35,8.65,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.45,8.7,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,1,16,7,15,2.5,1.5,0.6,9.55,1.5,0.0,0.0
2018,1,16,7,30,5.0,3.0,0.7,9.7,3.0,6.31,0.0
2018,1,16,7,45,2.5,7.0,0.8,9.85,7.0,7.54,0.0
2018,1,16,8,0,0.0,11.0,0.9,10.0,11.0,8.34,1.12
2018,1,16,8,15,0.0,15.0,1.0,10.2,15.0,11.39,4.05
2018,1,16,8,30,0.0,19.0,1.1,10.4,19.0,14.44,6.83
2018,1,16,8,45,0.0,27.0,1.2,10.6,27.0,20.56,12.24
2018,1,16,9,0,0.0,35.0,1.3,10.8,35.0,26.7,17.63
2018,1,16,9,15,9.5,65.0,1.2,11.2,68.0,59.95,46.89
2018,1,16,9,30,19.0,95.0,1.1,11.6,101.0,111.35,91.09
2018,1,16,9,45,13.5,109.0,1.0,12.0,113.5,106.79,86.55
2018,1,16,10,0,8.0,123.0,0.9,12.4,126.0,114.14,92.15
2018,1,16,10,15,29.5,140.5,0.95,12.65,153.0,168.18,137.9
2018,1,16,10,30,51.0,158.0,1.0,12.9,180.0,207.06,170.16
2018,1,16,10,45,61.0,173.5,1.05,13.15,201.5,231.62,189.87
2018,1,16,11,0,71.0,189.0,1.1,13.4,223.0,255.54,208.92
2018,1,16,11,15,40.0,166.5,1.2,13.6,186.0,195.41,158.8
2018,1,16,11,30,9.0,144.0,1.3,13.8,149.0,126.64,101.12
2018,1,16,11,45,6.5,138.5,1.45,14.05,142.0,118.31,94.14
2018,1,16,12,0,4.0,133.0,1.6,14.3,135.0,110.43,87.41
2018,1,16,12,15,2.0,102.5,1.65,14.35,103.5,81.61,63.33
2018,1,16,12,30,0.0,72.0,1.7,14.4,72.0,55.3,41.21
2018,1,16,12,45,0.0,72.0,1.8,14.45,72.0,55.3,41.24
2018,1,16,13,0,0.0,72.0,1.9,14.5,72.0,55.29,41.25
2018,1,16,13,15,5.5,103.5,1.9,14.4,106.0,84.17,65.72
2018,1,16,13,30,11.0,135.0,1.9,14.3,140.0,113.72,90.52
2018,1,16,13,45,14.5,123.5,1.9,14.2,130.0,105.17,83.46
2018,1,16,14,0,18.0,112.0,1.9,14.1,120.0,101.3,80.32
2018,1,16,14,15,15.0,102.5,1.9,13.9,109.0,86.29,67.75
2018,1,16,14,30,12.0,93.0,1.9,13.7,98.0,76.55,59.6
2018,1,16,14,45,9.0,96.0,1.9,13.55,99.5,77.12,60.17
2018,1,16,15,0,6.0,99.0,1.9,13.4,101.0,77.85,60.91
2018,1,16,15,15,3.0,72.5,1.9,13.4,73.5,56.18,42.56
2018,1,16,15,30,0.0,46.0,1.9,13.4,46.0,35.16,24.67
2018,1,16,15,45,0.0,35.5,1.55,12.65,35.5,27.08,17.74
2018,1,16,16,0,0.0,25.0,1.2,11.9,25.0,19.03,10.75
2018,1,16,16,15,0.0,21.0,1.2,11.55,21.0,15.97,8.58
2018,1,16,16,30,0.0,17.0,1.2,11.2,17.0,12.92,5.55
2018,1,16,16,45,6.5,11.5,1.2,10.8,11.5,9.04,0.56
2018,1,16,17,0,13.0,6.0,1.2,10.4,6.0,4.72,0.0
2018,1,16,17,15,6.5,3.0,1.2,10.25,3.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,1,17,7,15,9.0,2.0,0.65,7.5,2.0,0.0,0.0
2018,1,17,7,30,18.0,4.0,0.7,7.9,4.0,17.37,0.0
2018,1,17,7,45,9.0,7.5,0.7,8.25,7.5,15.82,0.05
2018,1,17,8,0,0.0,11.0,0.7,8.6,11.0,8.34,1.18
2018,1,17,8,15,0.0,15.0,0.75,8.95,15.0,11.39,4.11
2018,1,17,8,30,0.0,19.0,0.8,9.3,19.0,14.44,6.9
2018,1,17,8,45,0.0,25.5,0.85,9.7,25.5,19.41,11.31
2018,1,17,9,0,0.0,32.0,0.9,10.1,32.0,24.39,15.7
2018,1,17,9,15,0.0,31.0,0.95,10.7,31.0,23.63,15.0
2018,1,17,9,30,0.0,30.0,1.0,11.3,30.0,22.87,14.29
2018,1,17,9,45,0.0,52.0,1.05,11.95,52.0,39.79,28.84
2018,1,17,10,0,0.0,74.0,1.1,12.6,74.0,56.81,43.27
2018,1,17,10,15,1.0,104.0,1.2,13.1,104.5,85.45,67.43
2018,1,17,10,30,2.0,134.0,1.3,13.6,135.0,115.31,92.2
2018,1,17,10,45,1.5,130.0,1.4,14.1,130.5,109.23,86.74
2018,1,17,11,0,1.0,126.0,1.5,14.6,126.0,103.79,81.93
2018,1,17,11,15,0.5,114.5,1.65,15.0,114.5,91.9,71.83
2018,1,17,11,30,0.0,103.0,1.8,15.4,103.0,80.81,62.41
2018,1,17,11,45,0.0,102.5,1.95,15.75,102.5,80.19,61.78
2018,1,17,12,0,0.0,102.0,2.1,16.1,102.0,79.62,61.2
2018,1,17,12,15,1.5,119.0,2.05,16.3,120.0,95.41,74.29
2018,1,17,12,30,3.0,136.0,2.0,16.5,138.0,111.24,87.33
2018,1,17,12,45,8.0,156.0,2.0,16.7,160.5,132.37,104.75
2018,1,17,13,0,13.0,176.0,2.0,16.9,183.0,153.17,121.77
2018,1,17,13,15,32.5,179.0,1.9,16.95,195.0,178.24,142.53
2018,1,17,13,30,52.0,182.0,1.8,17.0,207.0,189.94,152.18
2018,1,17,13,45,103.5,188.5,1.7,17.0,236.0,231.3,185.78
2018,1,17,14,0,155.0,195.0,1.6,17.0,265.0,254.82,204.04
2018,1,17,14,15,106.5,179.0,1.4,16.85,225.5,206.49,164.5
2018,1,17,14,30,58.0,163.0,1.2,16.7,186.0,157.33,124.68
2018,1,17,14,45,98.5,151.5,1.0,16.55,187.0,161.33,126.85
2018,1,17,15,0,139.0,140.0,0.8,16.4,188.0,153.94,118.69
2018,1,17,15,15,145.0,126.0,0.8,16.4,171.0,132.4,99.71
2018,1,17,15,30,151.0,112.0,0.8,16.4,154.0,110.33,80.6
2018,1,17,15,45,127.0,95.0,0.7,15.6,126.5,82.93,59.58
2018,1,17,16,0,103.0,78.0,0.6,14.8,99.0,59.0,42.86
2018,1,17,16,15,81.5,61.0,0.65,14.35,75.0,44.18,33.21
2018,1,17,16,30,60.0,44.0,0.7,13.9,51.0,32.33,22.16
2018,1,17,16,45,43.5,28.5,0.75,13.5,32.5,21.26,9.58
2018,1,17,17,0,27.0,13.0,0.8,13.1,14.0,10.23,0.0
2018,1,17,17,15,13.5,6.5,0.7,12.9,7.0,0.0,0.0
2018,1,17,17,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,7,15,9.5,3.0,1.25,8.85,3.0,0.0,0.0
2018,1,18,7,30,19.0,6.0,1.5,9.4,6.0,19.73,0.0
2018,1,18,7,45,9.5,12.5,1.75,9.9,12.5,17.65,1.49
2018,1,18,8,0,0.0,19.0,2.0,10.4,19.0,14.47,6.13
2018,1,18,8,15,0.0,27.0,2.1,10.65,27.0,20.59,11.85
2018,1,18,8,30,0.0,35.0,2.2,10.9,35.0,26.72,17.37
2018,1,18,8,45,0.0,43.5,2.3,11.2,43.5,33.26,23.16
2018,1,18,9,0,0.0,52.0,2.4,11.5,52.0,39.8,28.88
2018,1,18,9,15,0.0,63.5,2.35,11.7,63.5,49.12,36.93
2018,1,18,9,30,0.0,75.0,2.3,11.9,75.0,59.31,45.64
2018,1,18,9,45,4.0,93.0,2.3,12.15,94.5,80.02,63.45
2018,1,18,10,0,8.0,111.0,2.3,12.4,114.0,100.87,81.16
2018,1,18,10,15,16.0,135.0,2.35,12.6,142.0,132.09,107.61
2018,1,18,10,30,24.0,159.0,2.4,12.8,170.0,163.39,133.75
2018,1,18,10,45,16.0,122.5,2.5,13.0,130.0,115.76,93.35
2018,1,18,11,0,8.0,86.0,2.6,13.2,90.0,73.93,57.68
2018,1,18,11,15,26.5,109.5,2.7,13.25,123.0,121.38,98.36
2018,1,18,11,30,45.0,133.0,2.8,13.3,156.0,160.64,131.57
2018,1,18,11,45,24.5,148.0,2.9,13.4,160.5,155.56,126.18
2018,1,18,12,0,4.0,163.0,3.0,13.5,165.0,138.05,110.67
2018,1,18,12,15,2.5,144.5,3.1,13.55,146.0,118.89,94.69
2018,1,18,12,30,1.0,126.0,3.2,13.6,127.0,100.8,79.56
2018,1,18,12,45,2.0,127.0,3.35,13.65,128.5,102.16,80.76
2018,1,18,13,0,3.0,128.0,3.5,13.7,130.0,103.44,81.89
2018,1,18,13,15,1.5,116.5,3.55,13.65,117.5,92.37,72.64
2018,1,18,13,30,0.0,105.0,3.6,13.6,105.0,81.71,63.74
2018,1,18,13,45,0.5,113.0,3.65,13.55,113.0,88.54,69.6
2018,1,18,14,0,1.0,121.0,3.7,13.5,121.0,95.26,75.38
2018,1,18,14,15,0.5,98.5,3.65,13.25,98.5,76.5,59.7
2018,1,18,14,30,0.0,76.0,3.6,13.0,76.0,58.36,44.43
2018,1,18,14,45,0.5,75.5,3.6,12.75,75.5,58.15,44.38
2018,1,18,15,0,1.0,75.0,3.6,12.5,75.0,57.85,44.2
2018,1,18,15,15,44.5,78.0,3.6,12.5,90.5,70.79,53.56
2018,1,18,15,30,88.0,81.0,3.6,12.5,106.0,77.9,57.45
2018,1,18,15,45,108.5,78.0,3.3,11.95,104.0,69.72,50.06
2018,1,18,16,0,129.0,75.0,3.0,11.4,102.0,58.13,42.31
2018,1,18,16,15,93.0,56.0,2.95,11.15,73.0,41.31,31.12
2018,1,18,16,30,57.0,37.0,2.9,10.9,44.0,27.93,18.68
2018,1,18,16,45,31.0,21.5,2.85,10.7,25.0,16.62,6.85
2018,1,18,17,0,5.0,6.0,2.8,10.5,6.0,4.72,0.0
2018,1,18,17,15,2.5,3.0,2.75,10.35,3.0,2.36,0.0
2018,1,18,17,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,19,7,15,40.0,5.5,1.25,5.7,6.5,0.0,0.0
2018,1,19,7,30,80.0,11.0,1.3,6.5,13.0,71.84,0.0
2018,1,19,7,45,174.5,23.0,1.35,7.25,38.5,213.34,90.66
2018,1,19,8,0,269.0,35.0,1.4,8.0,64.0,329.36,265.03
2018,1,19,8,15,425.5,42.0,1.55,8.4,112.0,484.48,399.78
2018,1,19,8,30,582.0,49.0,1.7,8.8,160.0,646.18,530.07
2018,1,19,8,45,636.5,53.5,1.9,9.25,201.5,714.2,584.52
2018,1,19,9,0,691.0,58.0,2.1,9.7,243.0,773.44,630.74
2018,1,19,9,15,727.0,61.5,2.1,9.95,282.5,821.7,665.83
2018,1,19,9,30,763.0,65.0,2.1,10.2,322.0,867.51,697.82
2018,1,19,9,45,787.5,68.0,2.15,10.5,357.5,898.59,718.64
2018,1,19,10,0,812.0,71.0,2.2,10.8,393.0,926.44,736.84
2018,1,19,10,15,829.0,72.5,2.15,11.0,422.5,941.45,744.89
2018,1,19,10,30,846.0,74.0,2.1,11.2,452.0,952.77,750.41
2018,1,19,10,45,858.0,75.0,2.1,11.35,475.0,954.77,750.18
2018,1,19,11,0,870.0,76.0,2.1,11.5,498.0,952.93,747.5
2018,1,19,11,15,877.0,77.5,2.1,11.6,514.5,943.13,739.6
2018,1,19,11,30,884.0,79.0,2.1,11.7,531.0,919.13,721.99
2018,1,19,11,45,835.0,90.0,2.1,11.8,522.5,873.9,689.58
2018,1,19,12,0,786.0,101.0,2.1,11.9,514.0,816.75,648.63
2018,1,19,12,15,812.5,95.5,2.2,11.95,523.5,803.5,640.25
2018,1,19,12,30,839.0,90.0,2.3,12.0,533.0,785.59,628.05
2018,1,19,12,45,807.5,98.0,2.35,12.05,520.0,734.22,590.85
2018,1,19,13,0,776.0,106.0,2.4,12.1,507.0,685.62,554.02
2018,1,19,13,15,672.5,123.0,2.45,12.05,463.5,595.21,483.58
2018,1,19,13,30,569.0,140.0,2.5,12.0,420.0,510.56,416.38
2018,1,19,13,45,434.5,143.5,2.55,11.95,352.0,397.87,325.84
2018,1,19,14,0,300.0,147.0,2.6,11.9,284.0,293.49,240.35
2018,1,19,14,15,293.0,153.0,2.6,11.75,280.0,275.82,224.54
2018,1,19,14,30,286.0,159.0,2.6,11.6,276.0,257.85,207.88
2018,1,19,14,45,469.0,121.0,2.6,11.45,294.5,272.97,214.1
2018,1,19,15,0,652.0,83.0,2.6,11.3,313.0,263.01,196.01
2018,1,19,15,15,668.0,72.5,2.6,11.3,285.0,213.43,148.95
2018,1,19,15,30,684.0,62.0,2.6,11.3,257.0,161.69,101.93
2018,1,19,15,45,581.0,60.0,2.1,10.2,208.0,103.95,60.58
2018,1,19,16,0,478.0,58.0,1.6,9.1,159.0,58.85,37.64
2018,1,19,16,15,412.5,49.5,1.6,8.5,122.0,40.29,30.62
2018,1,19,16,30,347.0,41.0,1.6,7.9,85.0,33.62,24.05
2018,1,19,16,45,252.5,29.0,1.6,7.3,54.5,23.83,13.07
2018,1,19,17,0,158.0,17.0,1.6,6.7,24.0,13.38,0.0
2018,1,19,17,15,79.0,8.5,1.65,6.55,12.0,6.69,0.0
2018,1,19,17,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.85,5.75,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.4,0.75,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.45,0.45,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.5,0.35,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.5,0.45,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,1,20,7,15,46.5,6.0,1.75,1.65,7.0,0.0,0.0
2018,1,20,7,30,93.0,12.0,2.0,2.5,14.0,82.89,0.0
2018,1,20,7,45,266.0,22.0,2.25,3.35,47.0,289.76,139.4
2018,1,20,8,0,439.0,32.0,2.5,4.2,80.0,472.59,384.45
2018,1,20,8,15,547.0,36.5,2.6,4.85,123.5,574.9,479.65
2018,1,20,8,30,655.0,41.0,2.7,5.5,167.0,693.31,577.98
2018,1,20,8,45,707.0,44.5,2.75,6.15,210.0,760.0,631.45
2018,1,20,9,0,759.0,48.0,2.8,6.8,253.0,825.71,681.58
2018,1,20,9,15,792.0,50.5,3.0,7.55,293.0,870.12,714.35
2018,1,20,9,30,825.0,53.0,3.2,8.3,333.0,901.05,736.02
2018,1,20,9,45,848.0,54.5,3.4,9.0,368.5,928.52,754.63
2018,1,20,10,0,871.0,56.0,3.6,9.7,404.0,952.91,770.55
2018,1,20,10,15,886.0,57.5,3.65,10.1,434.0,965.98,777.82
2018,1,20,10,30,901.0,59.0,3.7,10.5,464.0,975.39,782.51
2018,1,20,10,45,911.5,60.0,3.7,10.9,487.5,975.88,780.5
2018,1,20,11,0,922.0,61.0,3.7,11.3,511.0,972.5,775.92
2018,1,20,11,15,928.0,62.0,3.7,11.55,527.5,960.94,766.09
2018,1,20,11,30,934.0,63.0,3.7,11.8,544.0,945.55,753.74
2018,1,20,11,45,937.0,63.5,3.75,12.0,552.5,923.03,736.88
2018,1,20,12,0,940.0,64.0,3.8,12.2,561.0,896.91,717.54
2018,1,20,12,15,936.0,65.5,3.75,12.3,561.5,862.72,692.07
2018,1,20,12,30,932.0,67.0,3.7,12.4,562.0,825.54,664.47
2018,1,20,12,45,923.5,69.0,3.65,12.55,554.5,782.77,632.56
2018,1,20,13,0,915.0,71.0,3.6,12.7,547.0,737.74,598.85
2018,1,20,13,15,910.0,70.5,3.5,12.7,533.0,690.23,561.39
2018,1,20,13,30,905.0,70.0,3.4,12.7,519.0,640.73,520.93
2018,1,20,13,45,896.5,68.5,3.3,12.65,497.5,586.41,475.86
2018,1,20,14,0,888.0,67.0,3.2,12.6,476.0,530.95,428.67
2018,1,20,14,15,874.5,65.5,3.05,12.45,448.0,472.29,377.66
2018,1,20,14,30,861.0,64.0,2.9,12.3,420.0,413.53,325.13
2018,1,20,14,45,841.5,61.5,2.7,12.15,386.0,352.06,269.21
2018,1,20,15,0,822.0,59.0,2.5,12.0,352.0,290.87,212.76
2018,1,20,15,15,792.0,56.0,2.5,12.0,312.5,228.43,156.03
2018,1,20,15,30,762.0,53.0,2.5,12.0,273.0,169.04,104.32
2018,1,20,15,45,694.5,51.0,1.8,10.55,228.0,110.31,61.22
2018,1,20,16,0,627.0,49.0,1.1,9.1,183.0,59.84,35.79
2018,1,20,16,15,527.5,43.5,1.15,8.4,138.5,36.25,27.06
2018,1,20,16,30,428.0,38.0,1.2,7.7,94.0,31.51,22.31
2018,1,20,16,45,298.5,27.5,1.25,6.95,59.5,22.67,12.64
2018,1,20,17,0,169.0,17.0,1.3,6.2,25.0,13.94,0.0
2018,1,20,17,15,84.5,8.5,1.3,6.0,12.5,6.69,0.0
2018,1,20,17,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,0.95,4.4,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.85,3.65,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.75,3.95,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.75,4.15,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.85,4.25,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,1,21,7,15,64.0,7.0,1.5,4.8,8.5,0.0,0.0
2018,1,21,7,30,128.0,14.0,1.5,5.0,17.0,112.08,0.0
2018,1,21,7,45,243.5,24.5,1.55,5.2,46.0,273.95,141.51
2018,1,21,8,0,359.0,35.0,1.6,5.4,75.0,406.87,330.67
2018,1,21,8,15,462.0,42.0,1.6,5.75,117.0,517.01,429.55
2018,1,21,8,30,565.0,49.0,1.6,6.1,159.0,630.92,523.02
2018,1,21,8,45,576.0,57.5,1.6,6.45,192.5,663.6,549.96
2018,1,21,9,0,587.0,66.0,1.6,6.8,226.0,694.4,574.09
2018,1,21,9,15,612.0,74.0,1.6,7.4,263.0,735.96,604.28
2018,1,21,9,30,637.0,82.0,1.6,8.0,300.0,775.43,631.51
2018,1,21,9,45,539.5,106.5,1.65,8.6,304.5,710.93,581.42
2018,1,21,10,0,442.0,131.0,1.7,9.2,309.0,635.26,523.09
2018,1,21,10,15,390.5,154.5,1.7,9.45,320.0,609.19,500.89
2018,1,21,10,30,339.0,178.0,1.7,9.7,331.0,558.13,459.44
2018,1,21,10,45,323.0,187.0,1.7,9.95,339.0,545.82,448.62
2018,1,21,11,0,307.0,196.0,1.7,10.2,347.0,532.42,436.7
2018,1,21,11,15,186.5,209.5,1.8,10.4,302.0,403.41,332.47
2018,1,21,11,30,66.0,223.0,1.9,10.6,257.0,280.06,230.01
2018,1,21,11,45,62.5,225.5,1.95,10.75,258.0,274.47,225.55
2018,1,21,12,0,59.0,228.0,2.0,10.9,259.0,269.12,220.81
2018,1,21,12,15,107.5,232.0,2.0,11.0,289.0,308.73,254.15
2018,1,21,12,30,156.0,236.0,2.0,11.1,319.0,361.76,297.2
2018,1,21,12,45,199.0,233.0,2.0,11.2,338.0,380.7,312.58
2018,1,21,13,0,242.0,230.0,2.0,11.3,357.0,395.69,324.65
2018,1,21,13,15,307.0,213.0,1.95,11.3,369.5,420.75,344.61
2018,1,21,13,30,372.0,196.0,1.9,11.3,382.0,424.42,347.15
2018,1,21,13,45,392.0,183.5,1.85,11.3,372.0,400.35,326.84
2018,1,21,14,0,412.0,171.0,1.8,11.3,362.0,384.4,312.34
2018,1,21,14,15,302.5,172.5,1.65,11.25,308.5,298.35,241.6
2018,1,21,14,30,193.0,174.0,1.5,11.2,255.0,227.17,183.16
2018,1,21,14,45,174.0,162.0,1.35,11.15,230.5,195.83,156.41
2018,1,21,15,0,155.0,150.0,1.2,11.1,206.0,166.79,131.46
2018,1,21,15,15,144.5,134.5,1.2,11.1,182.0,139.3,107.74
2018,1,21,15,30,134.0,119.0,1.2,11.1,158.0,113.4,85.75
2018,1,21,15,45,117.0,101.5,0.95,10.4,132.0,87.13,64.82
2018,1,21,16,0,100.0,84.0,0.7,9.7,106.0,63.5,47.58
2018,1,21,16,15,80.0,66.5,0.75,9.45,81.5,47.94,37.44
2018,1,21,16,30,60.0,49.0,0.8,9.2,57.0,35.84,26.06
2018,1,21,16,45,45.0,33.0,0.85,9.0,37.5,24.5,14.36
2018,1,21,17,0,30.0,17.0,0.9,8.8,18.0,13.0,0.0
2018,1,21,17,15,15.0,8.5,0.9,8.6,9.0,6.69,0.0
2018,1,21,17,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.4,8.45,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.6,8.75,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.6,9.05,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
