Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,5,0,18.0,5.0,2.8,9.1,5.0,9.12,0.0
2018,5,14,5,15,107.5,19.5,2.9,9.35,28.5,52.18,0.0
2018,5,14,5,30,197.0,34.0,3.0,9.6,52.0,140.05,99.4
2018,5,14,5,45,242.5,42.5,3.1,9.9,78.0,179.13,143.64
2018,5,14,6,0,288.0,51.0,3.2,10.2,104.0,223.95,185.69
2018,5,14,6,15,178.5,59.0,3.15,10.65,95.0,171.53,143.57
2018,5,14,6,30,69.0,67.0,3.1,11.1,86.0,109.84,90.47
2018,5,14,6,45,39.0,93.5,3.1,11.5,104.5,109.03,89.25
2018,5,14,7,0,9.0,120.0,3.1,11.9,123.0,105.64,85.29
2018,5,14,7,15,12.0,141.0,3.05,12.4,146.0,126.22,102.35
2018,5,14,7,30,15.0,162.0,3.0,12.9,169.0,146.92,119.18
2018,5,14,7,45,12.5,172.5,3.0,13.4,179.0,153.18,123.63
2018,5,14,8,0,10.0,183.0,3.0,13.9,189.0,159.41,128.01
2018,5,14,8,15,35.0,212.0,3.0,14.4,234.5,222.73,179.8
2018,5,14,8,30,60.0,241.0,3.0,14.9,280.0,273.0,219.9
2018,5,14,8,45,74.0,271.0,3.05,15.35,322.0,314.85,252.29
2018,5,14,9,0,88.0,301.0,3.1,15.8,364.0,356.55,284.04
2018,5,14,9,15,152.5,327.5,3.2,16.25,444.0,462.68,366.12
2018,5,14,9,30,217.0,354.0,3.3,16.7,524.0,547.74,429.99
2018,5,14,9,45,323.0,340.0,3.4,17.1,604.5,651.4,507.47
2018,5,14,10,0,429.0,326.0,3.5,17.5,685.0,752.36,580.65
2018,5,14,10,15,546.0,285.0,3.65,17.8,757.0,816.36,627.6
2018,5,14,10,30,663.0,244.0,3.8,18.1,829.0,881.72,674.77
2018,5,14,10,45,772.5,190.5,4.0,18.4,887.0,907.44,693.33
2018,5,14,11,0,882.0,137.0,4.2,18.7,945.0,923.99,704.36
2018,5,14,11,15,885.5,137.5,4.3,18.85,957.5,904.79,690.57
2018,5,14,11,30,889.0,138.0,4.4,19.0,970.0,882.02,674.69
2018,5,14,11,45,890.5,137.5,4.55,19.15,975.0,853.35,655.15
2018,5,14,12,0,892.0,137.0,4.7,19.3,980.0,821.51,633.22
2018,5,14,12,15,890.0,137.5,4.8,19.3,976.5,784.82,606.8
2018,5,14,12,30,888.0,138.0,4.9,19.3,973.0,745.49,577.26
2018,5,14,12,45,884.0,139.0,5.0,19.3,962.5,702.73,544.48
2018,5,14,13,0,880.0,140.0,5.1,19.3,952.0,657.83,509.26
2018,5,14,13,15,876.5,139.0,5.15,19.15,934.5,609.85,470.91
2018,5,14,13,30,873.0,138.0,5.2,19.0,917.0,560.1,430.07
2018,5,14,13,45,868.5,136.0,5.25,18.85,893.0,507.61,385.91
2018,5,14,14,0,864.0,134.0,5.3,18.7,869.0,453.85,339.46
2018,5,14,14,15,857.0,131.0,5.3,18.45,838.0,397.5,289.96
2018,5,14,14,30,850.0,128.0,5.3,18.2,807.0,337.16,236.68
2018,5,14,14,45,840.0,125.5,5.35,17.95,770.0,278.29,185.09
2018,5,14,15,0,830.0,123.0,5.4,17.7,733.0,219.8,136.58
2018,5,14,15,15,815.5,120.5,5.4,17.7,691.0,161.44,95.48
2018,5,14,15,30,801.0,118.0,5.4,17.7,649.0,104.5,71.0
2018,5,14,15,45,784.0,114.0,5.35,16.95,603.0,89.95,72.32
2018,5,14,16,0,767.0,110.0,5.3,16.2,557.0,88.09,71.17
2018,5,14,16,15,745.5,105.5,5.2,15.75,508.5,79.04,63.65
2018,5,14,16,30,724.0,101.0,5.1,15.3,460.0,76.65,61.91
2018,5,14,16,45,693.5,96.0,5.05,14.8,409.5,73.64,59.61
2018,5,14,17,0,663.0,91.0,5.0,14.3,359.0,70.56,57.2
2018,5,14,17,15,620.0,84.5,4.85,13.75,308.0,66.15,53.56
2018,5,14,17,30,577.0,78.0,4.7,13.2,257.0,61.67,49.75
2018,5,14,17,45,516.0,70.0,4.6,12.7,208.0,55.79,44.52
2018,5,14,18,0,455.0,62.0,4.5,12.2,159.0,49.88,39.07
2018,5,14,18,15,363.0,52.0,4.25,11.75,116.0,39.62,29.51
2018,5,14,18,30,271.0,42.0,4.0,11.3,73.0,31.8,21.75
2018,5,14,18,45,163.0,27.5,3.8,10.85,43.5,20.79,6.67
2018,5,14,19,0,55.0,13.0,3.6,10.4,14.0,10.23,0.0
2018,5,14,19,15,27.5,6.5,3.55,10.25,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,15,4,45,8.0,2.0,1.85,9.05,2.0,0.0,0.0
2018,5,15,5,0,16.0,4.0,1.9,9.2,4.0,7.74,0.0
2018,5,15,5,15,89.5,16.5,2.15,9.65,24.0,58.77,0.0
2018,5,15,5,30,163.0,29.0,2.4,10.1,44.0,118.6,84.55
2018,5,15,5,45,207.0,37.0,2.65,10.6,68.0,154.81,123.53
2018,5,15,6,0,251.0,45.0,2.9,11.1,92.0,196.53,162.26
2018,5,15,6,15,143.5,47.0,2.9,11.5,75.5,136.68,113.4
2018,5,15,6,30,36.0,49.0,2.9,11.9,59.0,70.01,55.56
2018,5,15,6,45,18.0,75.5,2.85,12.3,80.5,76.53,60.78
2018,5,15,7,0,0.0,102.0,2.8,12.7,102.0,82.01,64.73
2018,5,15,7,15,5.0,131.0,2.75,13.15,133.5,111.23,89.23
2018,5,15,7,30,10.0,160.0,2.7,13.6,165.0,140.9,113.65
2018,5,15,7,45,26.5,191.0,2.6,14.05,205.5,197.22,159.89
2018,5,15,8,0,43.0,222.0,2.5,14.5,246.0,241.67,195.43
2018,5,15,8,15,209.0,228.0,2.5,14.95,360.5,428.25,346.56
2018,5,15,8,30,375.0,234.0,2.5,15.4,475.0,584.68,466.93
2018,5,15,8,45,596.0,177.5,2.5,15.9,591.5,763.47,599.26
2018,5,15,9,0,817.0,121.0,2.5,16.4,708.0,908.21,697.46
2018,5,15,9,15,816.0,129.0,2.55,16.8,742.0,922.62,703.84
2018,5,15,9,30,815.0,137.0,2.6,17.2,776.0,933.2,708.95
2018,5,15,9,45,814.5,144.5,2.7,17.6,805.5,939.87,711.98
2018,5,15,10,0,814.0,152.0,2.8,18.0,835.0,942.68,712.52
2018,5,15,10,15,846.0,141.0,2.9,18.35,870.5,953.72,718.92
2018,5,15,10,30,878.0,130.0,3.0,18.7,906.0,946.93,713.27
2018,5,15,10,45,882.5,131.0,3.15,19.05,925.5,936.56,705.81
2018,5,15,11,0,887.0,132.0,3.3,19.4,945.0,922.41,695.83
2018,5,15,11,15,890.0,132.0,3.45,19.6,957.0,902.37,682.25
2018,5,15,11,30,893.0,132.0,3.6,19.8,969.0,878.79,666.23
2018,5,15,11,45,894.5,132.0,3.8,20.0,974.0,850.56,647.17
2018,5,15,12,0,896.0,132.0,4.0,20.2,979.0,819.14,625.73
2018,5,15,12,15,896.5,131.0,4.15,20.25,976.5,783.15,600.23
2018,5,15,12,30,897.0,130.0,4.3,20.3,974.0,744.38,571.44
2018,5,15,12,45,896.0,128.0,4.4,20.35,963.5,701.23,538.73
2018,5,15,13,0,895.0,126.0,4.5,20.4,953.0,655.72,503.5
2018,5,15,13,15,891.0,125.5,4.65,20.25,935.5,607.38,465.63
2018,5,15,13,30,887.0,125.0,4.8,20.1,918.0,557.26,425.11
2018,5,15,13,45,881.0,123.5,4.9,19.95,893.0,503.94,380.7
2018,5,15,14,0,875.0,122.0,5.0,19.8,868.0,449.48,334.04
2018,5,15,14,15,866.5,121.0,5.05,19.5,837.0,393.53,285.17
2018,5,15,14,30,858.0,120.0,5.1,19.2,806.0,337.14,235.26
2018,5,15,14,45,846.5,117.5,5.15,18.9,768.5,278.92,184.5
2018,5,15,15,0,835.0,115.0,5.2,18.6,731.0,214.76,131.81
2018,5,15,15,15,821.0,113.0,5.2,18.6,689.5,156.67,91.15
2018,5,15,15,30,807.0,111.0,5.2,18.6,648.0,99.89,67.15
2018,5,15,15,45,788.0,108.0,5.2,17.6,601.5,86.11,68.83
2018,5,15,16,0,769.0,105.0,5.2,16.6,555.0,84.74,68.15
2018,5,15,16,15,743.5,101.5,5.1,16.05,505.5,82.79,66.84
2018,5,15,16,30,718.0,98.0,5.0,15.5,456.0,74.53,59.99
2018,5,15,16,45,691.0,93.0,4.95,14.95,407.0,71.54,57.71
2018,5,15,17,0,664.0,88.0,4.9,14.4,358.0,68.45,55.31
2018,5,15,17,15,622.5,82.0,4.8,13.95,307.5,64.35,51.91
2018,5,15,17,30,581.0,76.0,4.7,13.5,257.0,60.2,48.37
2018,5,15,17,45,522.0,68.0,4.55,13.05,208.5,54.27,43.11
2018,5,15,18,0,463.0,60.0,4.4,12.6,160.0,48.31,37.63
2018,5,15,18,15,375.5,50.5,4.2,12.3,117.5,40.9,30.6
2018,5,15,18,30,288.0,41.0,4.0,12.0,75.0,31.19,21.24
2018,5,15,18,45,177.5,26.5,3.85,11.7,44.5,20.12,7.13
2018,5,15,19,0,67.0,12.0,3.7,11.4,14.0,9.44,0.0
2018,5,15,19,15,33.5,6.0,3.55,11.25,7.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,16,4,45,7.5,3.0,2.15,9.2,3.0,0.0,0.0
2018,5,16,5,0,15.0,6.0,2.2,9.4,6.0,9.01,0.0
2018,5,16,5,15,110.0,21.0,2.45,9.9,30.5,71.77,0.0
2018,5,16,5,30,205.0,36.0,2.7,10.4,55.0,144.29,104.79
2018,5,16,5,45,317.0,46.5,2.95,10.9,96.5,216.72,173.93
2018,5,16,6,0,429.0,57.0,3.2,11.4,138.0,305.54,252.25
2018,5,16,6,15,439.5,69.5,3.2,11.85,174.5,348.53,291.19
2018,5,16,6,30,450.0,82.0,3.2,12.3,211.0,385.34,323.41
2018,5,16,6,45,490.0,93.5,3.2,12.75,259.5,445.08,372.71
2018,5,16,7,0,530.0,105.0,3.2,13.2,308.0,514.93,428.01
2018,5,16,7,15,633.0,98.0,3.2,13.65,374.5,605.84,499.08
2018,5,16,7,30,736.0,91.0,3.2,14.1,441.0,697.05,566.57
2018,5,16,7,45,753.0,97.0,3.15,14.55,489.0,742.0,596.52
2018,5,16,8,0,770.0,103.0,3.1,15.0,537.0,785.04,624.7
2018,5,16,8,15,753.5,118.0,3.15,15.4,573.0,806.52,637.42
2018,5,16,8,30,737.0,133.0,3.2,15.8,609.0,829.9,651.61
2018,5,16,8,45,642.5,172.5,3.2,16.2,607.5,799.16,626.7
2018,5,16,9,0,548.0,212.0,3.2,16.6,606.0,750.87,587.98
2018,5,16,9,15,541.0,226.5,3.25,16.9,633.0,763.07,595.05
2018,5,16,9,30,534.0,241.0,3.3,17.2,660.0,772.31,599.58
2018,5,16,9,45,322.0,302.0,3.4,17.5,557.5,610.36,475.99
2018,5,16,10,0,110.0,363.0,3.5,17.8,455.0,447.32,348.16
2018,5,16,10,15,111.0,375.0,3.55,17.95,470.5,455.3,354.16
2018,5,16,10,30,112.0,387.0,3.6,18.1,486.0,462.32,358.74
2018,5,16,10,45,339.0,332.5,3.6,18.25,642.0,628.76,487.6
2018,5,16,11,0,566.0,278.0,3.6,18.4,798.0,790.09,606.22
2018,5,16,11,15,551.0,292.0,3.55,18.5,803.5,768.45,588.16
2018,5,16,11,30,536.0,306.0,3.5,18.6,809.0,747.44,571.74
2018,5,16,11,45,330.5,369.5,3.45,18.75,680.0,599.18,460.12
2018,5,16,12,0,125.0,433.0,3.4,18.9,551.0,464.35,356.22
2018,5,16,12,15,135.5,419.0,3.45,19.0,547.0,449.34,345.66
2018,5,16,12,30,146.0,405.0,3.5,19.1,543.0,433.46,333.8
2018,5,16,12,45,153.5,396.5,3.5,19.2,540.0,418.92,322.63
2018,5,16,13,0,161.0,388.0,3.5,19.3,537.0,403.5,310.65
2018,5,16,13,15,176.0,406.5,3.6,19.3,566.5,410.84,315.7
2018,5,16,13,30,191.0,425.0,3.7,19.3,596.0,415.02,318.04
2018,5,16,13,45,128.0,396.5,3.75,19.3,510.0,348.97,267.68
2018,5,16,14,0,65.0,368.0,3.8,19.3,424.0,293.09,225.39
2018,5,16,14,15,59.0,342.5,3.85,19.15,391.5,265.47,204.25
2018,5,16,14,30,53.0,317.0,3.9,19.0,359.0,239.21,184.0
2018,5,16,14,45,43.5,299.5,3.95,18.85,333.0,218.4,168.15
2018,5,16,15,0,34.0,282.0,4.0,18.7,307.0,199.07,153.64
2018,5,16,15,15,90.5,282.0,4.0,18.7,343.5,197.86,151.17
2018,5,16,15,30,147.0,282.0,4.0,18.7,380.0,179.66,138.77
2018,5,16,15,45,381.5,216.5,4.1,18.15,446.0,132.41,107.94
2018,5,16,16,0,616.0,151.0,4.2,17.6,512.0,102.86,83.35
2018,5,16,16,15,682.0,123.5,4.2,17.2,491.0,88.88,71.75
2018,5,16,16,30,748.0,96.0,4.2,16.8,470.0,79.95,64.38
2018,5,16,16,45,719.0,91.0,4.2,16.4,419.0,70.71,56.64
2018,5,16,17,0,690.0,86.0,4.2,16.0,368.0,67.49,54.09
2018,5,16,17,15,650.0,79.5,4.15,15.45,316.5,62.95,50.36
2018,5,16,17,30,610.0,73.0,4.1,14.9,265.0,58.33,46.44
2018,5,16,17,45,554.0,66.0,4.05,14.4,216.0,53.07,41.81
2018,5,16,18,0,498.0,59.0,4.0,13.9,167.0,47.8,36.99
2018,5,16,18,15,411.5,49.5,3.8,13.35,123.0,40.29,29.97
2018,5,16,18,30,325.0,40.0,3.6,12.8,79.0,32.79,22.61
2018,5,16,18,45,205.5,27.0,3.4,12.25,47.5,20.59,8.15
2018,5,16,19,0,86.0,14.0,3.2,11.7,16.0,11.02,0.0
2018,5,16,19,15,43.0,7.0,3.1,11.45,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,17,4,45,18.0,4.0,1.65,8.65,4.0,0.0,0.0
2018,5,17,5,0,36.0,8.0,1.7,8.9,8.0,16.55,0.0
2018,5,17,5,15,138.5,21.5,2.05,9.6,33.0,82.27,0.0
2018,5,17,5,30,241.0,35.0,2.4,10.3,58.0,156.55,114.92
2018,5,17,5,45,337.0,45.5,2.7,10.95,98.5,226.11,181.53
2018,5,17,6,0,433.0,56.0,3.0,11.6,139.0,306.0,252.35
2018,5,17,6,15,498.0,63.5,3.05,12.2,186.5,374.48,312.14
2018,5,17,6,30,563.0,71.0,3.1,12.8,234.0,447.81,373.82
2018,5,17,6,45,609.0,76.5,3.15,13.4,284.0,510.86,424.99
2018,5,17,7,0,655.0,82.0,3.2,14.0,334.0,575.95,475.88
2018,5,17,7,15,687.5,87.5,3.15,14.55,385.0,632.66,518.19
2018,5,17,7,30,720.0,93.0,3.1,15.1,436.0,689.4,558.02
2018,5,17,7,45,744.0,96.5,3.05,15.65,485.0,732.81,586.77
2018,5,17,8,0,768.0,100.0,3.0,16.2,534.0,778.63,616.68
2018,5,17,8,15,787.0,103.0,3.0,16.6,580.5,817.78,641.77
2018,5,17,8,30,806.0,106.0,3.0,17.0,627.0,854.57,664.86
2018,5,17,8,45,821.0,108.0,2.95,17.45,670.0,883.99,682.02
2018,5,17,9,0,836.0,110.0,2.9,17.9,713.0,910.38,696.94
2018,5,17,9,15,848.0,112.0,2.95,18.3,751.5,918.67,700.26
2018,5,17,9,30,860.0,114.0,3.0,18.7,790.0,935.23,709.5
2018,5,17,9,45,870.0,114.5,3.0,19.1,823.0,944.8,713.58
2018,5,17,10,0,880.0,115.0,3.0,19.5,856.0,950.66,715.32
2018,5,17,10,15,886.0,116.0,3.1,19.85,882.0,949.48,713.35
2018,5,17,10,30,892.0,117.0,3.2,20.2,908.0,944.44,708.95
2018,5,17,10,45,896.0,118.0,3.3,20.6,927.5,933.72,700.7
2018,5,17,11,0,900.0,119.0,3.4,21.0,947.0,919.21,690.0
2018,5,17,11,15,902.0,120.0,3.5,21.2,959.0,899.21,676.17
2018,5,17,11,30,904.0,121.0,3.6,21.4,971.0,875.65,659.95
2018,5,17,11,45,904.5,121.5,3.75,21.6,975.5,847.02,640.46
2018,5,17,12,0,905.0,122.0,3.9,21.8,980.0,815.2,618.65
2018,5,17,12,15,906.5,120.0,4.05,21.85,977.5,779.13,593.47
2018,5,17,12,30,908.0,118.0,4.2,21.9,975.0,740.2,564.76
2018,5,17,12,45,908.5,116.0,4.4,21.95,965.5,697.88,533.04
2018,5,17,13,0,909.0,114.0,4.6,22.0,956.0,653.04,498.81
2018,5,17,13,15,905.5,113.0,4.75,21.85,938.5,604.29,460.71
2018,5,17,13,30,902.0,112.0,4.9,21.7,921.0,553.7,419.92
2018,5,17,13,45,897.0,110.5,5.05,21.55,896.5,500.4,375.69
2018,5,17,14,0,892.0,109.0,5.2,21.4,872.0,445.82,329.06
2018,5,17,14,15,885.0,107.0,5.3,21.15,841.0,389.13,279.65
2018,5,17,14,30,878.0,105.0,5.4,20.9,810.0,331.85,229.05
2018,5,17,14,45,868.5,103.0,5.5,20.6,773.5,273.62,178.32
2018,5,17,15,0,859.0,101.0,5.6,20.3,737.0,215.55,130.62
2018,5,17,15,15,846.5,98.5,5.6,20.3,695.5,157.24,90.26
2018,5,17,15,30,834.0,96.0,5.6,20.3,654.0,99.93,66.84
2018,5,17,15,45,818.0,93.5,5.6,19.45,608.5,77.59,61.04
2018,5,17,16,0,802.0,91.0,5.6,18.6,563.0,76.23,60.3
2018,5,17,16,15,781.0,88.0,5.55,18.1,515.0,74.35,59.0
2018,5,17,16,30,760.0,85.0,5.5,17.6,467.0,72.4,57.63
2018,5,17,16,45,731.5,81.0,5.4,17.1,416.5,69.52,55.44
2018,5,17,17,0,703.0,77.0,5.3,16.6,366.0,66.57,53.16
2018,5,17,17,15,662.5,72.5,5.15,16.05,315.5,58.16,46.0
2018,5,17,17,30,622.0,68.0,5.0,15.5,265.0,54.8,43.2
2018,5,17,17,45,564.0,62.0,4.85,14.95,216.0,50.12,39.1
2018,5,17,18,0,506.0,56.0,4.7,14.4,167.0,45.48,34.87
2018,5,17,18,15,417.5,47.5,4.55,14.0,123.5,38.67,28.48
2018,5,17,18,30,329.0,39.0,4.4,13.6,80.0,31.92,21.85
2018,5,17,18,45,207.0,26.5,4.2,13.15,48.5,20.24,8.47
2018,5,17,19,0,85.0,14.0,4.0,12.7,17.0,11.02,0.0
2018,5,17,19,15,42.5,7.0,3.95,12.5,8.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,18,4,45,16.0,4.0,2.85,10.25,4.0,0.0,0.0
2018,5,18,5,0,32.0,8.0,2.9,10.4,8.0,15.37,0.0
2018,5,18,5,15,131.5,22.0,3.1,10.8,33.5,80.6,0.0
2018,5,18,5,30,231.0,36.0,3.3,11.2,59.0,153.12,112.97
2018,5,18,5,45,329.5,47.0,3.5,11.6,100.0,221.47,177.79
2018,5,18,6,0,428.0,58.0,3.7,12.0,141.0,304.67,251.41
2018,5,18,6,15,327.5,78.0,3.75,12.4,152.5,289.38,241.76
2018,5,18,6,30,227.0,98.0,3.8,12.8,164.0,252.22,211.59
2018,5,18,6,45,175.5,127.0,3.85,13.25,184.0,246.9,206.69
2018,5,18,7,0,124.0,156.0,3.9,13.7,204.0,248.54,206.5
2018,5,18,7,15,169.5,176.0,3.85,14.15,251.5,306.04,253.87
2018,5,18,7,30,215.0,196.0,3.8,14.6,299.0,366.38,302.32
2018,5,18,7,45,368.5,184.0,3.8,15.05,383.5,518.39,423.78
2018,5,18,8,0,522.0,172.0,3.8,15.5,468.0,644.52,520.93
2018,5,18,8,15,659.5,142.0,3.8,15.95,548.5,754.37,601.89
2018,5,18,8,30,797.0,112.0,3.8,16.4,629.0,851.7,669.29
2018,5,18,8,45,821.5,111.0,3.75,16.9,675.0,886.2,689.93
2018,5,18,9,0,846.0,110.0,3.7,17.4,721.0,906.29,700.62
2018,5,18,9,15,859.0,110.5,3.7,17.8,759.5,925.74,711.51
2018,5,18,9,30,872.0,111.0,3.7,18.2,798.0,941.78,720.05
2018,5,18,9,45,883.0,111.0,3.75,18.6,831.5,951.86,724.87
2018,5,18,10,0,894.0,111.0,3.8,19.0,865.0,958.19,727.28
2018,5,18,10,15,893.5,116.0,3.8,19.3,889.5,954.83,723.15
2018,5,18,10,30,893.0,121.0,3.8,19.6,914.0,947.5,716.54
2018,5,18,10,45,852.5,149.5,3.85,19.95,920.0,920.76,696.94
2018,5,18,11,0,812.0,178.0,3.9,20.3,926.0,906.91,686.43
2018,5,18,11,15,779.0,201.0,4.0,20.5,926.0,875.8,664.61
2018,5,18,11,30,746.0,224.0,4.1,20.7,926.0,852.44,646.69
2018,5,18,11,45,836.0,169.0,4.15,20.95,959.5,842.22,640.7
2018,5,18,12,0,926.0,114.0,4.2,21.2,993.0,823.6,627.25
2018,5,18,12,15,923.0,116.0,4.35,21.2,990.0,786.83,601.55
2018,5,18,12,30,920.0,118.0,4.5,21.2,987.0,747.32,572.49
2018,5,18,12,45,914.5,120.0,4.65,21.2,976.0,703.63,539.66
2018,5,18,13,0,909.0,122.0,4.8,21.2,965.0,657.81,504.29
2018,5,18,13,15,891.0,129.5,4.9,21.0,943.0,606.88,464.24
2018,5,18,13,30,873.0,137.0,5.0,20.8,921.0,555.21,422.48
2018,5,18,13,45,828.0,158.5,5.1,20.65,886.0,502.26,378.61
2018,5,18,14,0,783.0,180.0,5.2,20.5,851.0,449.17,333.92
2018,5,18,14,15,746.5,190.0,5.2,20.2,811.0,390.96,284.81
2018,5,18,14,30,710.0,200.0,5.2,19.9,771.0,337.51,239.22
2018,5,18,14,45,689.5,197.0,5.25,19.6,730.5,282.59,192.79
2018,5,18,15,0,669.0,194.0,5.3,19.3,690.0,229.59,150.29
2018,5,18,15,15,722.0,159.5,5.3,19.3,667.0,167.19,103.18
2018,5,18,15,30,775.0,125.0,5.3,19.3,644.0,106.38,73.09
2018,5,18,15,45,730.0,127.5,5.35,18.4,589.0,89.31,71.32
2018,5,18,16,0,685.0,130.0,5.4,17.5,534.0,91.26,73.49
2018,5,18,16,15,714.5,112.0,5.4,17.0,501.5,82.21,66.05
2018,5,18,16,30,744.0,94.0,5.4,16.5,469.0,78.37,63.08
2018,5,18,16,45,715.5,90.0,5.4,16.0,419.5,69.91,56.02
2018,5,18,17,0,687.0,86.0,5.4,15.5,370.0,67.37,54.09
2018,5,18,17,15,646.0,80.5,5.3,14.95,319.0,63.54,50.97
2018,5,18,17,30,605.0,75.0,5.2,14.4,268.0,59.67,47.72
2018,5,18,17,45,547.5,68.0,5.1,13.9,219.0,54.45,43.13
2018,5,18,18,0,490.0,61.0,5.0,13.4,170.0,49.23,38.36
2018,5,18,18,15,402.0,51.5,4.85,13.0,126.0,41.76,31.36
2018,5,18,18,30,314.0,42.0,4.7,12.6,82.0,34.32,24.08
2018,5,18,18,45,199.0,29.0,4.5,12.2,50.5,22.03,10.33
2018,5,18,19,0,84.0,16.0,4.3,11.8,19.0,12.59,0.0
2018,5,18,19,15,42.0,8.0,4.25,11.55,9.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,9.75,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,9.55,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,9.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,9.65,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.45,9.95,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,10.05,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,10.15,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,19,4,45,13.5,4.0,4.3,10.25,4.0,0.0,0.0
2018,5,19,5,0,27.0,8.0,4.3,10.3,8.0,13.92,0.0
2018,5,19,5,15,115.5,23.0,4.4,10.55,33.5,76.5,0.0
2018,5,19,5,30,204.0,38.0,4.5,10.8,59.0,144.25,107.29
2018,5,19,5,45,288.0,50.5,4.6,11.0,97.5,206.31,166.34
2018,5,19,6,0,372.0,63.0,4.7,11.2,136.0,277.62,230.49
2018,5,19,6,15,450.0,71.5,4.75,11.5,185.5,354.11,297.81
2018,5,19,6,30,528.0,80.0,4.8,11.8,235.0,434.2,366.44
2018,5,19,6,45,561.5,89.0,4.85,12.1,282.0,491.46,414.25
2018,5,19,7,0,595.0,98.0,4.9,12.4,329.0,549.8,461.42
2018,5,19,7,15,614.5,107.5,4.95,12.9,375.5,599.08,499.5
2018,5,19,7,30,634.0,117.0,5.0,13.4,422.0,647.58,535.89
2018,5,19,7,45,690.0,115.0,5.05,13.9,479.5,711.72,583.38
2018,5,19,8,0,746.0,113.0,5.1,14.4,537.0,776.26,629.45
2018,5,19,8,15,697.0,140.0,5.1,14.85,562.5,783.11,631.3
2018,5,19,8,30,648.0,167.0,5.1,15.3,588.0,783.18,628.46
2018,5,19,8,45,743.5,142.0,5.15,15.75,656.0,853.58,678.1
2018,5,19,9,0,839.0,117.0,5.2,16.2,724.0,917.63,721.8
2018,5,19,9,15,851.5,118.5,5.25,16.5,763.0,925.4,724.97
2018,5,19,9,30,864.0,120.0,5.3,16.8,802.0,941.8,734.78
2018,5,19,9,45,874.0,121.0,5.35,17.1,835.5,951.77,740.03
2018,5,19,10,0,884.0,122.0,5.4,17.4,869.0,958.0,742.77
2018,5,19,10,15,889.5,124.5,5.5,17.65,896.0,957.62,741.45
2018,5,19,10,30,895.0,127.0,5.6,17.9,923.0,953.32,737.51
2018,5,19,10,45,897.5,129.5,5.65,18.1,942.5,942.37,728.81
2018,5,19,11,0,900.0,132.0,5.7,18.3,962.0,927.59,717.55
2018,5,19,11,15,901.0,134.0,5.8,18.35,974.0,907.34,703.17
2018,5,19,11,30,902.0,136.0,5.9,18.4,986.0,883.54,686.27
2018,5,19,11,45,900.5,138.0,5.95,18.45,990.5,854.29,665.2
2018,5,19,12,0,899.0,140.0,6.0,18.5,995.0,821.96,641.86
2018,5,19,12,15,897.0,141.0,6.05,18.45,992.0,785.6,614.47
2018,5,19,12,30,895.0,142.0,6.1,18.4,989.0,746.61,584.31
2018,5,19,12,45,890.5,143.5,6.15,18.35,978.5,703.85,550.68
2018,5,19,13,0,886.0,145.0,6.2,18.3,968.0,658.99,514.68
2018,5,19,13,15,881.0,145.0,6.2,18.2,950.5,610.89,475.32
2018,5,19,13,30,876.0,145.0,6.2,18.1,933.0,561.12,433.65
2018,5,19,13,45,868.0,145.0,6.2,17.95,908.0,508.51,388.74
2018,5,19,14,0,860.0,145.0,6.2,17.8,883.0,455.07,342.03
2018,5,19,14,15,852.5,142.5,6.2,17.65,852.0,397.91,291.44
2018,5,19,14,30,845.0,140.0,6.2,17.5,821.0,340.35,239.98
2018,5,19,14,45,835.0,137.5,6.15,17.3,784.5,282.08,188.69
2018,5,19,15,0,825.0,135.0,6.1,17.1,748.0,224.19,140.69
2018,5,19,15,15,810.0,132.0,6.1,17.1,705.5,166.09,100.05
2018,5,19,15,30,795.0,129.0,6.1,17.1,663.0,109.49,76.2
2018,5,19,15,45,776.0,126.0,6.0,16.5,617.0,97.25,78.69
2018,5,19,16,0,757.0,123.0,5.9,15.9,571.0,88.71,71.74
2018,5,19,16,15,729.0,120.0,5.85,15.45,521.5,87.55,71.1
2018,5,19,16,30,701.0,117.0,5.8,15.0,472.0,86.38,70.45
2018,5,19,16,45,662.5,113.0,5.75,14.55,420.0,84.33,69.02
2018,5,19,17,0,624.0,109.0,5.7,14.1,368.0,82.3,67.58
2018,5,19,17,15,574.0,103.0,5.6,13.55,316.5,78.66,64.69
2018,5,19,17,30,524.0,97.0,5.5,13.0,265.0,71.89,58.9
2018,5,19,17,45,454.0,88.5,5.4,12.45,215.5,65.51,53.29
2018,5,19,18,0,384.0,80.0,5.3,11.9,166.0,59.14,47.47
2018,5,19,18,15,293.0,66.5,5.15,11.55,122.5,49.18,38.16
2018,5,19,18,30,202.0,53.0,5.0,11.2,79.0,38.85,28.22
2018,5,19,18,45,117.0,34.5,4.85,10.85,48.0,25.44,13.41
2018,5,19,19,0,32.0,16.0,4.7,10.5,17.0,12.59,0.0
2018,5,19,19,15,16.0,8.0,4.65,10.4,8.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.5,10.25,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,10.15,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,10.1,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.25,10.2,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.3,10.25,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,10.4,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.15,10.2,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,20,4,45,7.0,3.5,3.95,10.25,3.5,0.0,0.0
2018,5,20,5,0,14.0,7.0,4.0,10.3,7.0,9.45,0.0
2018,5,20,5,15,64.0,18.5,4.05,10.4,24.5,46.86,2.08
2018,5,20,5,30,114.0,30.0,4.1,10.5,42.0,86.89,63.27
2018,5,20,5,45,77.0,27.5,4.15,10.6,37.5,69.35,53.08
2018,5,20,6,0,40.0,25.0,4.2,10.7,33.0,44.16,32.73
2018,5,20,6,15,20.0,31.0,4.2,10.85,35.0,35.5,25.47
2018,5,20,6,30,0.0,37.0,4.2,11.0,37.0,28.23,18.92
2018,5,20,6,45,24.5,88.5,4.2,11.2,98.0,93.16,75.49
2018,5,20,7,0,49.0,140.0,4.2,11.4,159.0,163.32,135.46
2018,5,20,7,15,90.0,170.5,4.15,11.6,211.5,225.15,187.77
2018,5,20,7,30,131.0,201.0,4.1,11.8,264.0,305.97,254.48
2018,5,20,7,45,182.5,221.5,4.1,11.95,319.5,370.96,307.41
2018,5,20,8,0,234.0,242.0,4.1,12.1,375.0,438.38,361.22
2018,5,20,8,15,239.5,264.5,4.1,12.2,411.0,489.81,399.98
2018,5,20,8,30,245.0,287.0,4.1,12.3,447.0,521.3,422.95
2018,5,20,8,45,266.0,304.0,4.05,12.4,488.0,559.74,451.48
2018,5,20,9,0,287.0,321.0,4.0,12.5,529.0,597.39,479.01
2018,5,20,9,15,410.5,294.0,4.05,12.6,609.0,704.11,560.99
2018,5,20,9,30,534.0,267.0,4.1,12.7,689.0,793.1,627.84
2018,5,20,9,45,583.0,257.5,4.15,12.8,736.0,833.24,656.29
2018,5,20,10,0,632.0,248.0,4.2,12.9,783.0,866.26,679.76
2018,5,20,10,15,591.0,282.0,4.25,13.2,794.5,850.56,665.46
2018,5,20,10,30,550.0,316.0,4.3,13.5,806.0,831.0,648.84
2018,5,20,10,45,647.0,269.5,4.35,13.8,858.0,866.62,675.78
2018,5,20,11,0,744.0,223.0,4.4,14.1,910.0,893.99,696.18
2018,5,20,11,15,766.5,212.5,4.45,14.6,928.5,882.03,686.18
2018,5,20,11,30,789.0,202.0,4.5,15.1,947.0,857.13,667.37
2018,5,20,11,45,693.5,248.5,4.55,15.55,905.5,799.82,622.29
2018,5,20,12,0,598.0,295.0,4.6,16.0,864.0,732.81,570.35
2018,5,20,12,15,610.0,300.5,4.65,16.4,879.5,716.04,556.79
2018,5,20,12,30,622.0,306.0,4.7,16.8,895.0,696.07,540.34
2018,5,20,12,45,697.5,258.0,4.75,17.15,912.0,675.89,524.69
2018,5,20,13,0,773.0,210.0,4.8,17.5,929.0,647.1,501.75
2018,5,20,13,15,692.0,253.0,4.9,17.45,887.5,589.18,455.69
2018,5,20,13,30,611.0,296.0,5.0,17.4,846.0,534.9,412.1
2018,5,20,13,45,454.0,347.0,5.1,17.35,749.5,459.26,352.75
2018,5,20,14,0,297.0,398.0,5.2,17.3,653.0,397.78,305.22
2018,5,20,14,15,320.0,372.5,5.3,16.8,638.5,364.21,277.45
2018,5,20,14,30,343.0,347.0,5.4,16.3,624.0,328.41,247.09
2018,5,20,14,45,472.0,284.5,5.45,15.8,647.0,286.99,207.72
2018,5,20,15,0,601.0,222.0,5.5,15.3,670.0,234.95,159.89
2018,5,20,15,15,492.5,242.5,5.5,15.3,596.0,192.61,134.1
2018,5,20,15,30,384.0,263.0,5.5,15.3,522.0,169.59,130.25
2018,5,20,15,45,451.0,224.0,5.55,14.2,507.5,137.97,114.49
2018,5,20,16,0,518.0,185.0,5.6,13.1,493.0,120.1,99.85
2018,5,20,16,15,522.5,168.0,5.5,12.75,456.0,111.98,93.22
2018,5,20,16,30,527.0,151.0,5.4,12.4,419.0,103.3,86.04
2018,5,20,16,45,470.0,144.5,5.3,12.1,364.5,99.22,82.84
2018,5,20,17,0,413.0,138.0,5.2,11.8,310.0,95.13,79.57
2018,5,20,17,15,396.0,120.0,5.05,11.6,267.0,84.38,70.27
2018,5,20,17,30,379.0,102.0,4.9,11.4,224.0,73.14,60.39
2018,5,20,17,45,346.0,87.5,4.7,11.25,184.0,63.57,51.81
2018,5,20,18,0,313.0,73.0,4.5,11.1,144.0,53.71,42.78
2018,5,20,18,15,251.5,61.5,4.35,11.05,109.5,45.42,34.93
2018,5,20,18,30,190.0,50.0,4.2,11.0,75.0,36.92,26.64
2018,5,20,18,45,112.0,33.5,4.05,10.9,46.5,24.82,13.39
2018,5,20,19,0,34.0,17.0,3.9,10.8,18.0,13.38,0.0
2018,5,20,19,15,17.0,8.5,3.75,10.75,9.0,6.69,0.0
2018,5,20,19,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,21,4,45,9.5,4.0,1.6,9.95,4.0,0.0,0.0
2018,5,21,5,0,19.0,8.0,1.7,10.1,8.0,11.62,0.0
2018,5,21,5,15,94.0,25.0,1.8,10.35,34.0,66.46,11.11
2018,5,21,5,30,169.0,42.0,1.9,10.6,60.0,125.99,94.09
2018,5,21,5,45,257.5,56.0,2.0,10.85,99.5,197.74,158.95
2018,5,21,6,0,346.0,70.0,2.1,11.1,139.0,271.12,223.57
2018,5,21,6,15,412.5,80.5,2.1,11.45,186.0,337.06,280.79
2018,5,21,6,30,479.0,91.0,2.1,11.8,233.0,408.69,340.88
2018,5,21,6,45,529.5,98.5,2.1,12.2,283.0,478.27,396.98
2018,5,21,7,0,580.0,106.0,2.1,12.6,333.0,545.54,449.39
2018,5,21,7,15,617.0,112.0,2.05,13.15,383.5,603.36,492.2
2018,5,21,7,30,654.0,118.0,2.0,13.7,434.0,661.58,533.84
2018,5,21,7,45,682.5,122.5,1.95,14.25,483.5,711.34,567.48
2018,5,21,8,0,711.0,127.0,1.9,14.8,533.0,760.1,599.01
2018,5,21,8,15,733.5,130.5,1.9,15.4,580.0,801.23,624.67
2018,5,21,8,30,756.0,134.0,1.9,16.0,627.0,840.33,648.48
2018,5,21,8,45,774.0,136.0,1.95,16.6,670.0,865.39,662.77
2018,5,21,9,0,792.0,138.0,2.0,17.2,713.0,893.73,679.36
2018,5,21,9,15,813.0,135.5,2.05,17.75,753.0,917.13,692.59
2018,5,21,9,30,834.0,133.0,2.1,18.3,793.0,937.21,703.61
2018,5,21,9,45,854.0,128.5,2.2,18.85,828.5,937.32,701.88
2018,5,21,10,0,874.0,124.0,2.3,19.4,864.0,947.53,707.19
2018,5,21,10,15,879.5,125.0,2.4,19.85,889.5,945.78,704.78
2018,5,21,10,30,885.0,126.0,2.5,20.3,915.0,940.22,700.05
2018,5,21,10,45,888.5,127.5,2.6,20.75,934.0,929.49,691.97
2018,5,21,11,0,892.0,129.0,2.7,21.2,953.0,914.99,681.49
2018,5,21,11,15,894.5,130.0,2.8,21.55,965.5,895.49,667.97
2018,5,21,11,30,897.0,131.0,2.9,21.9,978.0,872.45,652.09
2018,5,21,11,45,897.5,131.0,3.05,22.25,982.5,843.57,632.53
2018,5,21,12,0,898.0,131.0,3.2,22.6,987.0,811.58,610.72
2018,5,21,12,15,895.0,132.0,3.35,22.8,983.0,774.84,584.67
2018,5,21,12,30,892.0,133.0,3.5,23.0,979.0,735.54,555.78
2018,5,21,12,45,886.5,134.0,3.7,23.15,967.5,692.22,523.58
2018,5,21,13,0,881.0,135.0,3.9,23.3,956.0,646.92,489.01
2018,5,21,13,15,876.0,134.5,4.1,23.25,938.0,599.04,451.9
2018,5,21,13,30,871.0,134.0,4.3,23.2,920.0,549.54,412.35
2018,5,21,13,45,864.0,133.0,4.45,23.2,895.0,497.34,369.47
2018,5,21,14,0,857.0,132.0,4.6,23.2,870.0,444.13,324.55
2018,5,21,14,15,848.5,130.0,4.75,22.9,838.5,388.96,277.37
2018,5,21,14,30,840.0,128.0,4.9,22.6,807.0,333.4,229.16
2018,5,21,14,45,828.5,126.0,5.05,22.3,770.5,272.06,177.03
2018,5,21,15,0,817.0,124.0,5.2,22.0,734.0,214.96,130.91
2018,5,21,15,15,803.0,121.0,5.2,22.0,692.5,157.74,91.74
2018,5,21,15,30,789.0,118.0,5.2,22.0,651.0,101.88,68.8
2018,5,21,15,45,771.5,114.5,5.4,21.0,605.5,89.54,70.76
2018,5,21,16,0,754.0,111.0,5.6,20.0,560.0,88.07,70.01
2018,5,21,16,15,730.5,106.5,5.6,19.3,511.5,79.0,62.67
2018,5,21,16,30,707.0,102.0,5.6,18.6,463.0,76.64,61.03
2018,5,21,16,45,676.0,97.5,5.65,17.9,413.0,74.02,59.14
2018,5,21,17,0,645.0,93.0,5.7,17.2,363.0,71.35,57.18
2018,5,21,17,15,601.5,87.5,5.65,16.4,313.0,67.72,54.34
2018,5,21,17,30,558.0,82.0,5.6,15.6,263.0,64.08,51.39
2018,5,21,17,45,497.5,74.5,5.55,14.85,215.0,58.71,46.76
2018,5,21,18,0,437.0,67.0,5.5,14.1,167.0,53.33,41.93
2018,5,21,18,15,350.5,57.0,5.4,13.6,124.5,43.07,32.51
2018,5,21,18,30,264.0,47.0,5.3,13.1,82.0,35.36,25.09
2018,5,21,18,45,164.0,32.0,5.2,12.6,51.0,24.09,13.06
2018,5,21,19,0,64.0,17.0,5.1,12.1,20.0,13.38,0.0
2018,5,21,19,15,32.0,8.5,5.05,11.9,10.0,6.69,0.0
2018,5,21,19,30,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.95,11.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.85,10.95,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.7,10.75,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,22,4,45,15.0,4.5,3.2,10.4,4.5,0.0,0.0
2018,5,22,5,0,30.0,9.0,3.2,10.5,9.0,15.45,0.0
2018,5,22,5,15,121.0,24.5,3.3,10.75,36.0,80.46,20.27
2018,5,22,5,30,212.0,40.0,3.4,11.0,63.0,147.9,111.44
2018,5,22,5,45,274.5,51.0,3.5,11.2,96.5,198.8,160.08
2018,5,22,6,0,337.0,62.0,3.6,11.4,130.0,256.59,212.39
2018,5,22,6,15,216.5,87.0,3.6,11.65,135.5,222.5,185.98
2018,5,22,6,30,96.0,112.0,3.6,11.9,141.0,175.12,145.67
2018,5,22,6,45,153.0,131.5,3.55,12.1,187.0,235.26,197.35
2018,5,22,7,0,210.0,151.0,3.5,12.3,233.0,314.77,263.63
2018,5,22,7,15,274.0,165.5,3.55,12.6,288.5,383.99,320.25
2018,5,22,7,30,338.0,180.0,3.6,12.9,344.0,457.17,378.73
2018,5,22,7,45,335.5,201.5,3.6,13.2,379.0,488.07,401.17
2018,5,22,8,0,333.0,223.0,3.6,13.5,414.0,517.28,422.03
2018,5,22,8,15,417.5,219.0,3.7,14.05,478.5,612.42,494.67
2018,5,22,8,30,502.0,215.0,3.8,14.6,543.0,691.02,553.01
2018,5,22,8,45,539.0,215.5,3.9,15.15,589.0,732.69,582.03
2018,5,22,9,0,576.0,216.0,4.0,15.7,635.0,781.04,615.5
2018,5,22,9,15,673.0,187.0,4.1,16.1,701.5,846.8,662.85
2018,5,22,9,30,770.0,158.0,4.2,16.5,768.0,901.42,699.52
2018,5,22,9,45,821.5,140.0,4.3,16.85,815.0,930.86,718.22
2018,5,22,10,0,873.0,122.0,4.4,17.2,862.0,943.2,725.44
2018,5,22,10,15,881.5,122.0,4.5,17.45,889.0,943.34,724.64
2018,5,22,10,30,890.0,122.0,4.6,17.7,916.0,939.66,721.37
2018,5,22,10,45,897.0,122.0,4.7,17.95,937.0,930.76,714.58
2018,5,22,11,0,904.0,122.0,4.8,18.2,958.0,918.03,705.21
2018,5,22,11,15,907.5,122.0,4.85,18.3,971.0,898.47,691.18
2018,5,22,11,30,911.0,122.0,4.9,18.4,984.0,875.32,674.68
2018,5,22,11,45,913.5,121.5,5.0,18.5,989.5,847.47,655.15
2018,5,22,12,0,916.0,121.0,5.1,18.6,995.0,816.35,633.21
2018,5,22,12,15,913.5,122.5,5.1,18.55,992.0,779.98,606.33
2018,5,22,12,30,911.0,124.0,5.1,18.5,989.0,740.94,576.27
2018,5,22,12,45,906.5,125.5,5.15,18.5,978.5,698.09,542.85
2018,5,22,13,0,902.0,127.0,5.2,18.5,968.0,653.07,507.02
2018,5,22,13,15,898.5,126.0,5.2,18.4,950.5,604.88,467.93
2018,5,22,13,30,895.0,125.0,5.2,18.3,933.0,554.87,426.37
2018,5,22,13,45,889.5,123.5,5.25,18.2,908.5,501.97,381.51
2018,5,22,14,0,884.0,122.0,5.3,18.1,884.0,447.85,334.42
2018,5,22,14,15,876.0,120.5,5.25,17.9,853.0,391.87,284.85
2018,5,22,14,30,868.0,119.0,5.2,17.7,822.0,335.39,234.35
2018,5,22,14,45,858.0,117.0,5.2,17.55,785.5,277.87,183.76
2018,5,22,15,0,848.0,115.0,5.2,17.4,749.0,220.55,136.4
2018,5,22,15,15,835.0,112.0,5.2,17.4,707.0,155.13,90.13
2018,5,22,15,30,822.0,109.0,5.2,17.4,665.0,97.5,66.2
2018,5,22,15,45,805.0,106.0,5.1,16.85,619.5,84.97,67.99
2018,5,22,16,0,788.0,103.0,5.0,16.3,574.0,83.59,67.16
2018,5,22,16,15,765.5,99.5,4.95,15.9,525.0,81.64,65.8
2018,5,22,16,30,743.0,96.0,4.9,15.5,476.0,79.62,64.37
2018,5,22,16,45,713.5,91.5,4.85,15.1,425.5,70.75,56.92
2018,5,22,17,0,684.0,87.0,4.8,14.7,375.0,67.89,54.68
2018,5,22,17,15,633.0,83.5,4.7,14.2,322.5,65.34,52.7
2018,5,22,17,30,582.0,80.0,4.6,13.7,270.0,62.89,50.73
2018,5,22,17,45,507.0,73.0,4.5,13.2,218.0,57.63,46.12
2018,5,22,18,0,432.0,66.0,4.4,12.7,166.0,52.44,41.39
2018,5,22,18,15,348.5,55.5,4.25,12.25,123.5,42.02,31.8
2018,5,22,18,30,265.0,45.0,4.1,11.8,81.0,33.97,24.08
2018,5,22,18,45,170.5,31.0,3.9,11.4,50.5,23.41,12.91
2018,5,22,19,0,76.0,17.0,3.7,11.0,20.0,13.38,0.0
2018,5,22,19,15,38.0,8.5,3.65,10.85,10.0,6.69,0.0
2018,5,22,19,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,23,4,45,15.0,4.0,2.3,10.5,4.5,0.0,0.0
2018,5,23,5,0,30.0,8.0,2.4,10.6,9.0,14.63,0.0
2018,5,23,5,15,94.5,20.0,2.5,10.8,29.0,65.68,19.45
2018,5,23,5,30,159.0,32.0,2.6,11.0,49.0,116.02,86.86
2018,5,23,5,45,188.0,38.0,2.75,11.2,68.5,142.89,114.23
2018,5,23,6,0,217.0,44.0,2.9,11.4,88.0,173.34,142.9
2018,5,23,6,15,108.5,39.0,2.95,11.6,61.0,105.08,86.16
2018,5,23,6,30,0.0,34.0,3.0,11.8,34.0,25.93,16.84
2018,5,23,6,45,0.0,48.0,3.0,12.05,48.0,36.7,26.14
2018,5,23,7,0,0.0,62.0,3.0,12.3,62.0,47.51,35.32
2018,5,23,7,15,0.0,75.0,3.1,12.6,75.0,57.59,43.75
2018,5,23,7,30,0.0,88.0,3.2,12.9,88.0,67.9,52.28
2018,5,23,7,45,0.0,98.5,3.25,13.25,98.5,76.44,59.2
2018,5,23,8,0,0.0,109.0,3.3,13.6,109.0,85.0,66.07
2018,5,23,8,15,0.5,125.0,3.45,14.1,125.5,98.62,77.06
2018,5,23,8,30,1.0,141.0,3.6,14.6,142.0,112.29,87.96
2018,5,23,8,45,1.0,144.5,3.7,15.1,145.5,114.98,89.75
2018,5,23,9,0,1.0,148.0,3.8,15.6,149.0,117.71,91.58
2018,5,23,9,15,3.0,161.0,3.9,16.1,163.5,130.21,101.44
2018,5,23,9,30,5.0,174.0,4.0,16.6,178.0,142.71,111.2
2018,5,23,9,45,7.0,191.0,4.15,17.05,197.0,158.51,123.56
2018,5,23,10,0,9.0,208.0,4.3,17.5,216.0,174.23,135.76
2018,5,23,10,15,10.0,213.0,4.4,17.8,222.0,178.9,139.16
2018,5,23,10,30,11.0,218.0,4.5,18.1,228.0,183.48,142.52
2018,5,23,10,45,11.5,221.5,4.55,18.45,232.0,186.26,144.4
2018,5,23,11,0,12.0,225.0,4.6,18.8,236.0,188.94,146.21
2018,5,23,11,15,19.0,283.0,4.65,18.9,301.0,241.5,187.38
2018,5,23,11,30,26.0,341.0,4.7,19.0,366.0,305.85,237.02
2018,5,23,11,45,47.5,391.5,4.75,19.15,437.0,361.91,280.04
2018,5,23,12,0,69.0,442.0,4.8,19.3,508.0,414.77,320.01
2018,5,23,12,15,74.0,444.0,4.85,19.3,514.5,412.35,318.04
2018,5,23,12,30,79.0,446.0,4.9,19.3,521.0,409.05,315.53
2018,5,23,12,45,104.0,448.0,4.9,19.3,545.5,417.88,322.41
2018,5,23,13,0,129.0,450.0,4.9,19.3,570.0,426.38,328.75
2018,5,23,13,15,460.0,312.5,4.9,19.2,730.0,501.26,386.97
2018,5,23,13,30,791.0,175.0,4.9,19.1,890.0,539.22,412.92
2018,5,23,13,45,846.5,144.0,4.9,18.95,891.0,495.16,374.86
2018,5,23,14,0,902.0,113.0,4.9,18.8,892.0,448.52,333.13
2018,5,23,14,15,896.0,111.0,4.95,18.6,861.5,392.08,283.4
2018,5,23,14,30,890.0,109.0,5.0,18.4,831.0,334.91,232.45
2018,5,23,14,45,883.0,106.5,5.0,18.2,795.5,276.69,181.25
2018,5,23,15,0,876.0,104.0,5.0,18.0,760.0,218.3,133.02
2018,5,23,15,15,864.0,101.0,5.0,18.0,718.0,159.17,92.12
2018,5,23,15,30,852.0,98.0,5.0,18.0,676.0,100.96,68.59
2018,5,23,15,45,837.5,95.0,5.0,17.25,630.5,78.88,62.64
2018,5,23,16,0,823.0,92.0,5.0,16.5,585.0,77.25,61.63
2018,5,23,16,15,804.5,88.0,4.95,16.0,536.5,74.76,59.79
2018,5,23,16,30,786.0,84.0,4.9,15.5,488.0,72.13,57.83
2018,5,23,16,45,759.5,80.5,4.85,15.0,437.5,69.58,55.91
2018,5,23,17,0,733.0,77.0,4.8,14.5,387.0,66.98,53.92
2018,5,23,17,15,695.5,73.0,4.65,13.9,336.0,58.93,47.06
2018,5,23,17,30,658.0,69.0,4.5,13.3,285.0,55.9,44.57
2018,5,23,17,45,604.5,63.0,4.4,12.75,235.0,51.22,40.46
2018,5,23,18,0,551.0,57.0,4.3,12.2,185.0,46.54,36.22
2018,5,23,18,15,470.0,49.0,4.1,11.7,140.0,40.08,30.17
2018,5,23,18,30,389.0,41.0,3.9,11.2,95.0,33.68,23.94
2018,5,23,18,45,263.5,30.0,3.7,10.75,60.0,24.62,14.18
2018,5,23,19,0,138.0,19.0,3.5,10.3,25.0,14.45,0.0
2018,5,23,19,15,69.0,9.5,3.35,10.1,12.5,7.47,0.0
2018,5,23,19,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
