Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,13,30,947.0,110.0,3.3,35.6,985.0,572.31,405.55
2018,6,22,13,45,941.5,109.0,3.45,35.55,961.0,519.11,364.48
2018,6,22,14,0,936.0,108.0,3.6,35.5,937.0,464.52,321.07
2018,6,22,14,15,928.5,107.0,3.75,35.25,907.0,408.05,275.35
2018,6,22,14,30,921.0,106.0,3.9,35.0,877.0,350.87,228.23
2018,6,22,14,45,912.0,104.5,4.0,34.75,841.0,292.54,180.42
2018,6,22,15,0,903.0,103.0,4.1,34.5,805.0,234.15,134.71
2018,6,22,15,15,892.0,100.5,4.1,34.5,764.0,175.1,94.37
2018,6,22,15,30,881.0,98.0,4.1,34.5,723.0,116.72,67.32
2018,6,22,15,45,866.0,95.5,4.25,33.65,677.5,88.73,66.25
2018,6,22,16,0,851.0,93.0,4.4,32.8,632.0,86.86,65.19
2018,6,22,16,15,832.0,90.5,4.45,32.15,583.5,76.61,57.24
2018,6,22,16,30,813.0,88.0,4.5,31.5,535.0,75.05,56.33
2018,6,22,16,45,788.5,84.5,4.5,30.85,484.5,72.61,54.68
2018,6,22,17,0,764.0,81.0,4.5,30.2,434.0,70.1,52.95
2018,6,22,17,15,731.5,76.5,4.45,29.2,382.5,66.65,50.47
2018,6,22,17,30,699.0,72.0,4.4,28.2,331.0,63.13,47.87
2018,6,22,17,45,653.5,67.5,4.35,27.2,281.0,54.8,41.1
2018,6,22,18,0,608.0,63.0,4.3,26.2,231.0,51.3,38.29
2018,6,22,18,15,541.5,56.5,4.2,25.1,183.5,46.1,33.88
2018,6,22,18,30,475.0,50.0,4.1,24.0,136.0,40.96,29.31
2018,6,22,18,45,373.5,41.0,3.95,22.85,96.0,33.63,22.62
2018,6,22,19,0,272.0,32.0,3.8,21.7,56.0,26.38,14.68
2018,6,22,19,15,157.0,19.5,3.8,21.1,31.5,14.86,0.0
2018,6,22,19,30,42.0,7.0,3.8,20.5,7.0,5.51,0.0
2018,6,22,19,45,21.0,3.5,3.75,19.9,3.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,19.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.45,18.15,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,16.35,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,23,4,45,70.0,8.0,1.3,16.2,10.0,0.0,0.0
2018,6,23,5,0,140.0,16.0,1.3,16.7,20.0,46.97,0.0
2018,6,23,5,15,273.5,25.5,1.5,17.75,52.0,125.11,69.22
2018,6,23,5,30,407.0,35.0,1.7,18.8,84.0,202.95,149.11
2018,6,23,5,45,492.5,41.0,1.9,19.8,127.5,268.49,206.93
2018,6,23,6,0,578.0,47.0,2.1,20.8,171.0,342.09,269.46
2018,6,23,6,15,632.0,52.5,2.2,21.6,220.0,404.25,321.53
2018,6,23,6,30,686.0,58.0,2.3,22.4,269.0,472.5,376.22
2018,6,23,6,45,724.0,61.5,2.45,23.2,320.0,531.82,422.17
2018,6,23,7,0,762.0,65.0,2.6,24.0,371.0,592.25,467.24
2018,6,23,7,15,789.5,68.0,2.7,24.75,422.0,645.5,505.33
2018,6,23,7,30,817.0,71.0,2.8,25.5,473.0,698.22,540.68
2018,6,23,7,45,837.5,73.0,2.9,26.3,522.5,736.27,564.38
2018,6,23,8,0,858.0,75.0,3.0,27.1,572.0,779.39,591.28
2018,6,23,8,15,873.5,77.0,3.05,27.8,619.0,816.42,613.39
2018,6,23,8,30,889.0,79.0,3.1,28.5,666.0,850.89,633.48
2018,6,23,8,45,901.0,80.5,3.2,29.25,709.0,878.97,649.2
2018,6,23,9,0,913.0,82.0,3.3,30.0,752.0,903.89,662.74
2018,6,23,9,15,921.5,84.5,3.35,30.7,791.0,923.39,672.47
2018,6,23,9,30,930.0,87.0,3.4,31.4,830.0,939.23,679.84
2018,6,23,9,45,936.0,89.0,3.45,32.1,863.0,948.5,682.99
2018,6,23,10,0,942.0,91.0,3.5,32.8,896.0,953.88,683.77
2018,6,23,10,15,948.0,91.0,3.55,33.4,923.0,953.33,681.12
2018,6,23,10,30,954.0,91.0,3.6,34.0,950.0,948.84,676.12
2018,6,23,10,45,958.5,92.0,3.65,34.6,971.5,940.01,668.48
2018,6,23,11,0,963.0,93.0,3.7,35.2,993.0,927.21,658.44
2018,6,23,11,15,966.0,94.0,3.7,35.55,1007.5,909.2,645.59
2018,6,23,11,30,969.0,95.0,3.7,35.9,1022.0,887.4,630.41
2018,6,23,11,45,971.0,95.0,3.75,36.25,1029.0,860.26,612.1
2018,6,23,12,0,973.0,95.0,3.8,36.6,1036.0,829.67,591.58
2018,6,23,12,15,973.0,95.5,3.85,36.75,1035.5,794.75,568.35
2018,6,23,12,30,973.0,96.0,3.9,36.9,1035.0,756.81,541.43
2018,6,23,12,45,971.5,96.5,3.95,37.1,1027.0,715.05,511.24
2018,6,23,13,0,970.0,97.0,4.0,37.3,1019.0,670.7,478.58
2018,6,23,13,15,968.0,96.5,4.0,37.35,1004.0,622.9,442.88
2018,6,23,13,30,966.0,96.0,4.0,37.4,989.0,572.91,404.63
2018,6,23,13,45,963.0,95.0,4.0,37.5,967.0,520.1,363.21
2018,6,23,14,0,960.0,94.0,4.0,37.6,945.0,465.59,319.41
2018,6,23,14,15,954.5,92.5,3.95,37.55,915.5,408.37,272.77
2018,6,23,14,30,949.0,91.0,3.9,37.5,886.0,350.2,224.73
2018,6,23,14,45,942.0,89.5,3.9,37.45,851.0,290.93,176.23
2018,6,23,15,0,935.0,88.0,3.9,37.4,816.0,231.36,129.74
2018,6,23,15,15,925.5,86.5,3.9,37.4,775.5,171.41,89.09
2018,6,23,15,30,916.0,85.0,3.9,37.4,735.0,111.93,61.8
2018,6,23,15,45,903.0,83.0,3.8,37.0,690.0,82.41,60.26
2018,6,23,16,0,890.0,81.0,3.7,36.6,645.0,80.65,59.16
2018,6,23,16,15,873.0,78.5,3.55,36.15,596.0,78.33,57.61
2018,6,23,16,30,856.0,76.0,3.4,35.7,547.0,75.87,55.94
2018,6,23,16,45,833.0,73.0,3.25,35.25,496.0,72.82,53.78
2018,6,23,17,0,810.0,70.0,3.1,34.8,445.0,63.12,46.18
2018,6,23,17,15,778.0,67.0,2.9,33.65,393.0,60.44,44.38
2018,6,23,17,30,746.0,64.0,2.7,32.5,341.0,57.75,42.51
2018,6,23,17,45,700.5,60.5,2.5,31.3,289.5,54.49,40.1
2018,6,23,18,0,655.0,57.0,2.3,30.1,238.0,51.31,37.64
2018,6,23,18,15,586.0,52.0,2.5,28.8,189.5,43.07,30.77
2018,6,23,18,30,517.0,47.0,2.7,27.5,141.0,38.88,27.11
2018,6,23,18,45,412.0,38.5,2.9,26.25,99.5,31.78,20.74
2018,6,23,19,0,307.0,30.0,3.1,25.0,58.0,24.8,13.27
2018,6,23,19,15,182.0,19.0,3.45,24.1,33.0,15.68,0.0
2018,6,23,19,30,57.0,8.0,3.8,23.2,8.0,6.29,0.0
2018,6,23,19,45,28.5,4.0,4.15,22.35,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.5,21.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.55,20.8,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,20.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.65,19.45,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.7,18.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.7,18.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.7,17.25,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.65,16.8,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.5,16.45,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,16.15,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.15,15.35,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,24,4,45,33.0,6.0,3.9,14.05,7.0,0.0,0.0
2018,6,24,5,0,66.0,12.0,3.9,14.2,14.0,25.6,0.0
2018,6,24,5,15,147.5,27.0,4.0,14.75,41.5,87.02,47.32
2018,6,24,5,30,229.0,42.0,4.1,15.3,69.0,144.07,107.59
2018,6,24,5,45,298.5,56.0,4.15,15.85,108.5,200.51,158.0
2018,6,24,6,0,368.0,70.0,4.2,16.4,148.0,264.11,213.56
2018,6,24,6,15,425.0,81.0,4.3,17.05,194.0,324.47,265.53
2018,6,24,6,30,482.0,92.0,4.4,17.7,240.0,389.53,319.88
2018,6,24,6,45,527.5,100.0,4.45,18.35,289.0,455.13,372.83
2018,6,24,7,0,573.0,108.0,4.5,19.0,338.0,517.7,421.83
2018,6,24,7,15,608.5,114.0,4.55,19.7,387.5,573.05,463.67
2018,6,24,7,30,644.0,120.0,4.6,20.4,437.0,628.84,504.65
2018,6,24,7,45,673.5,125.0,4.65,21.1,486.5,679.03,540.31
2018,6,24,8,0,703.0,130.0,4.7,21.8,536.0,728.45,574.41
2018,6,24,8,15,724.5,133.5,4.8,22.35,582.5,768.52,600.95
2018,6,24,8,30,746.0,137.0,4.9,22.9,629.0,806.66,625.8
2018,6,24,8,45,763.5,140.5,5.0,23.45,672.5,833.28,642.2
2018,6,24,9,0,781.0,144.0,5.1,24.0,716.0,863.0,660.76
2018,6,24,9,15,801.5,143.0,5.2,24.35,757.0,888.0,676.43
2018,6,24,9,30,822.0,142.0,5.3,24.7,798.0,909.86,689.91
2018,6,24,9,45,842.0,138.5,5.4,25.1,834.5,925.39,698.91
2018,6,24,10,0,862.0,135.0,5.5,25.5,871.0,923.93,696.25
2018,6,24,10,15,870.0,136.0,5.6,25.75,899.0,925.7,696.47
2018,6,24,10,30,878.0,137.0,5.7,26.0,927.0,923.71,694.18
2018,6,24,10,45,885.0,137.5,5.75,26.3,949.0,916.62,688.08
2018,6,24,11,0,892.0,138.0,5.8,26.6,971.0,905.75,679.5
2018,6,24,11,15,897.0,137.5,5.85,26.7,985.5,888.6,667.23
2018,6,24,11,30,902.0,137.0,5.9,26.8,1000.0,867.87,652.56
2018,6,24,11,45,906.5,136.0,5.95,26.95,1008.0,842.88,634.82
2018,6,24,12,0,911.0,135.0,6.0,27.1,1016.0,814.59,614.79
2018,6,24,12,15,912.0,134.5,6.0,27.1,1015.5,780.97,589.74
2018,6,24,12,30,913.0,134.0,6.0,27.1,1015.0,744.57,562.22
2018,6,24,12,45,912.5,133.0,6.0,27.15,1007.0,704.18,531.18
2018,6,24,13,0,912.0,132.0,6.0,27.2,999.0,661.38,497.73
2018,6,24,13,15,908.5,131.0,6.0,27.1,983.0,614.6,460.86
2018,6,24,13,30,905.0,130.0,6.0,27.0,967.0,565.95,421.62
2018,6,24,13,45,899.0,129.5,6.0,26.9,944.0,514.76,379.42
2018,6,24,14,0,893.0,129.0,6.0,26.8,921.0,462.3,335.16
2018,6,24,14,15,885.0,128.0,6.0,26.55,891.5,407.75,288.54
2018,6,24,14,30,877.0,127.0,6.0,26.3,862.0,352.59,240.82
2018,6,24,14,45,866.5,126.0,6.0,26.05,826.5,296.44,192.73
2018,6,24,15,0,856.0,125.0,6.0,25.8,791.0,234.27,142.21
2018,6,24,15,15,844.0,122.0,6.0,25.8,750.5,176.19,100.56
2018,6,24,15,30,832.0,119.0,6.0,25.8,710.0,119.07,71.97
2018,6,24,15,45,813.5,117.0,6.0,24.85,664.5,91.07,70.74
2018,6,24,16,0,795.0,115.0,6.0,23.9,619.0,90.58,70.83
2018,6,24,16,15,769.5,113.0,5.95,23.35,570.0,89.87,70.61
2018,6,24,16,30,744.0,111.0,5.9,22.8,521.0,82.19,64.51
2018,6,24,16,45,713.0,107.0,5.9,22.2,470.0,80.06,63.07
2018,6,24,17,0,682.0,103.0,5.9,21.6,419.0,77.87,61.58
2018,6,24,17,15,644.0,98.0,5.75,20.95,368.5,74.84,59.33
2018,6,24,17,30,606.0,93.0,5.6,20.3,318.0,71.78,57.0
2018,6,24,17,45,555.0,85.5,5.5,19.65,268.0,66.66,52.79
2018,6,24,18,0,504.0,78.0,5.4,19.0,218.0,61.47,48.39
2018,6,24,18,15,439.5,68.0,5.15,18.4,172.5,54.12,41.89
2018,6,24,18,30,375.0,58.0,4.9,17.8,127.0,43.96,32.73
2018,6,24,18,45,289.5,45.0,4.65,17.15,89.0,34.12,23.65
2018,6,24,19,0,204.0,32.0,4.4,16.5,51.0,24.26,13.5
2018,6,24,19,15,118.5,19.0,4.25,16.15,28.5,14.42,0.0
2018,6,24,19,30,33.0,6.0,4.1,15.8,6.0,4.72,0.0
2018,6,24,19,45,16.5,3.0,4.0,15.4,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,25,4,45,39.5,6.5,3.7,12.0,7.5,0.0,0.0
2018,6,25,5,0,79.0,13.0,3.8,12.2,15.0,29.52,0.0
2018,6,25,5,15,186.0,26.0,3.95,12.7,44.5,97.16,52.44
2018,6,25,5,30,293.0,39.0,4.1,13.2,74.0,163.32,122.79
2018,6,25,5,45,336.5,48.5,4.25,13.7,106.5,207.33,164.53
2018,6,25,6,0,380.0,58.0,4.4,14.2,139.0,260.99,212.88
2018,6,25,6,15,196.0,76.5,4.35,14.75,119.0,188.1,154.67
2018,6,25,6,30,12.0,95.0,4.3,15.3,99.0,84.42,66.39
2018,6,25,6,45,64.0,124.5,4.3,15.8,149.5,152.21,124.16
2018,6,25,7,0,116.0,154.0,4.3,16.3,200.0,230.65,189.49
2018,6,25,7,15,193.5,173.0,4.25,16.75,262.5,307.2,252.45
2018,6,25,7,30,271.0,192.0,4.2,17.2,325.0,405.04,330.54
2018,6,25,7,45,458.0,166.0,4.15,17.65,418.5,547.37,443.17
2018,6,25,8,0,645.0,140.0,4.1,18.1,512.0,692.66,553.52
2018,6,25,8,15,705.5,132.5,4.1,18.7,570.5,751.72,594.11
2018,6,25,8,30,766.0,125.0,4.1,19.3,629.0,805.75,629.98
2018,6,25,8,45,806.5,118.0,4.05,19.85,680.0,847.58,656.37
2018,6,25,9,0,847.0,111.0,4.0,20.4,731.0,876.27,673.16
2018,6,25,9,15,863.5,110.0,4.05,20.9,771.0,898.21,685.82
2018,6,25,9,30,880.0,109.0,4.1,21.4,811.0,916.94,696.28
2018,6,25,9,45,896.5,106.0,4.15,21.9,847.0,930.28,703.07
2018,6,25,10,0,913.0,103.0,4.2,22.4,883.0,940.05,707.52
2018,6,25,10,15,919.0,104.5,4.3,22.8,910.5,940.94,706.57
2018,6,25,10,30,925.0,106.0,4.4,23.2,938.0,937.94,703.14
2018,6,25,10,45,930.0,106.5,4.45,23.55,959.0,929.21,695.83
2018,6,25,11,0,935.0,107.0,4.5,23.9,980.0,916.61,686.07
2018,6,25,11,15,938.0,107.0,4.6,24.15,993.5,898.05,673.09
2018,6,25,11,30,941.0,107.0,4.7,24.4,1007.0,875.83,657.63
2018,6,25,11,45,942.5,107.0,4.75,24.65,1013.5,848.87,638.59
2018,6,25,12,0,944.0,107.0,4.8,24.9,1020.0,818.6,617.25
2018,6,25,12,15,945.0,106.5,4.85,24.9,1019.5,784.43,593.13
2018,6,25,12,30,946.0,106.0,4.9,24.9,1019.0,747.32,565.5
2018,6,25,12,45,946.5,104.0,5.0,24.95,1011.0,705.96,534.31
2018,6,25,13,0,947.0,102.0,5.1,25.0,1003.0,661.99,500.41
2018,6,25,13,15,944.0,101.5,5.15,24.9,987.0,614.67,463.2
2018,6,25,13,30,941.0,101.0,5.2,24.8,971.0,565.31,423.38
2018,6,25,13,45,936.5,100.5,5.25,24.7,948.5,513.39,380.45
2018,6,25,14,0,932.0,100.0,5.3,24.6,926.0,459.98,335.13
2018,6,25,14,15,926.0,98.5,5.35,24.35,897.0,404.07,286.99
2018,6,25,14,30,920.0,97.0,5.4,24.1,868.0,347.29,237.38
2018,6,25,14,45,912.5,95.0,5.4,23.9,833.0,289.19,186.95
2018,6,25,15,0,905.0,93.0,5.4,23.7,798.0,230.86,138.6
2018,6,25,15,15,894.5,91.5,5.4,23.7,758.0,172.5,96.36
2018,6,25,15,30,884.0,90.0,5.4,23.7,718.0,114.72,67.65
2018,6,25,15,45,871.5,87.5,5.4,22.8,674.0,84.2,65.56
2018,6,25,16,0,859.0,85.0,5.4,21.9,630.0,82.27,64.38
2018,6,25,16,15,843.0,83.0,5.4,21.25,583.5,80.4,63.17
2018,6,25,16,30,827.0,81.0,5.4,20.6,537.0,70.66,55.22
2018,6,25,16,45,805.5,78.0,5.4,19.95,487.5,68.45,53.66
2018,6,25,17,0,784.0,75.0,5.4,19.3,438.0,66.17,52.03
2018,6,25,17,15,753.5,71.0,5.35,18.55,387.0,62.94,49.55
2018,6,25,17,30,723.0,67.0,5.3,17.8,336.0,59.66,46.97
2018,6,25,17,45,680.5,63.0,5.25,17.1,286.0,56.18,44.13
2018,6,25,18,0,638.0,59.0,5.2,16.4,236.0,48.66,37.59
2018,6,25,18,15,576.5,53.0,5.1,15.8,188.5,43.73,33.17
2018,6,25,18,30,515.0,47.0,5.0,15.2,141.0,38.86,28.62
2018,6,25,18,45,418.5,39.0,4.9,14.65,100.5,32.22,22.28
2018,6,25,19,0,322.0,31.0,4.8,14.1,60.0,25.69,14.84
2018,6,25,19,15,191.0,19.5,4.7,13.75,34.0,16.12,0.0
2018,6,25,19,30,60.0,8.0,4.6,13.4,8.0,6.29,0.0
2018,6,25,19,45,30.0,4.0,4.5,13.1,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,26,4,45,50.5,7.0,3.1,10.65,8.5,0.0,0.0
2018,6,26,5,0,101.0,14.0,3.2,10.9,17.0,35.62,0.0
2018,6,26,5,15,228.0,26.0,3.25,11.45,48.5,110.37,58.88
2018,6,26,5,30,355.0,38.0,3.3,12.0,80.0,186.1,140.33
2018,6,26,5,45,440.0,47.0,3.35,12.5,123.5,252.06,200.48
2018,6,26,6,0,525.0,56.0,3.4,13.0,167.0,326.24,265.98
2018,6,26,6,15,582.5,62.5,3.35,13.6,216.0,391.18,322.39
2018,6,26,6,30,640.0,69.0,3.3,14.2,265.0,460.21,380.06
2018,6,26,6,45,681.0,74.0,3.3,14.8,316.0,521.07,429.19
2018,6,26,7,0,722.0,79.0,3.3,15.4,367.0,583.49,477.69
2018,6,26,7,15,752.0,83.0,3.3,16.05,418.5,635.64,516.57
2018,6,26,7,30,782.0,87.0,3.3,16.7,470.0,690.23,555.59
2018,6,26,7,45,805.5,89.5,3.3,17.35,520.0,737.49,587.12
2018,6,26,8,0,829.0,92.0,3.3,18.0,570.0,783.23,616.86
2018,6,26,8,15,846.5,95.0,3.35,18.7,618.0,822.76,641.7
2018,6,26,8,30,864.0,98.0,3.4,19.4,666.0,850.36,657.76
2018,6,26,8,45,878.5,99.5,3.45,20.05,710.0,880.04,675.32
2018,6,26,9,0,893.0,101.0,3.5,20.7,754.0,906.69,690.63
2018,6,26,9,15,900.5,104.5,3.55,21.3,793.0,925.9,700.87
2018,6,26,9,30,908.0,108.0,3.6,21.9,832.0,941.45,708.69
2018,6,26,9,45,912.5,111.0,3.7,22.55,864.5,950.02,712.03
2018,6,26,10,0,917.0,114.0,3.8,23.2,897.0,954.71,712.89
2018,6,26,10,15,925.0,114.5,3.9,23.65,925.5,956.28,712.33
2018,6,26,10,30,933.0,115.0,4.0,24.1,954.0,953.93,709.27
2018,6,26,10,45,939.5,114.5,4.1,24.55,975.5,945.39,702.18
2018,6,26,11,0,946.0,114.0,4.2,25.0,997.0,932.93,692.59
2018,6,26,11,15,950.5,113.5,4.3,25.25,1011.5,914.89,679.87
2018,6,26,11,30,955.0,113.0,4.4,25.5,1026.0,893.09,664.68
2018,6,26,11,45,958.0,112.0,4.5,25.75,1033.0,866.03,645.87
2018,6,26,12,0,961.0,111.0,4.6,26.0,1040.0,835.57,625.01
2018,6,26,12,15,963.5,109.0,4.7,26.0,1039.5,800.7,601.02
2018,6,26,12,30,966.0,107.0,4.8,26.0,1039.0,762.78,573.39
2018,6,26,12,45,968.0,104.0,4.9,26.05,1031.5,720.84,542.11
2018,6,26,13,0,970.0,101.0,5.0,26.1,1024.0,676.14,507.98
2018,6,26,13,15,968.5,100.0,5.1,25.95,1008.5,628.27,470.89
2018,6,26,13,30,967.0,99.0,5.2,25.8,993.0,578.17,430.95
2018,6,26,13,45,964.5,97.0,5.3,25.65,970.5,524.84,387.32
2018,6,26,14,0,962.0,95.0,5.4,25.5,948.0,469.78,340.98
2018,6,26,14,15,957.0,93.5,5.45,25.15,919.0,412.64,292.03
2018,6,26,14,30,952.0,92.0,5.5,24.8,890.0,354.47,241.39
2018,6,26,14,45,946.0,89.5,5.55,24.45,854.5,294.6,189.6
2018,6,26,15,0,940.0,87.0,5.6,24.1,819.0,234.32,139.67
2018,6,26,15,15,930.0,85.5,5.6,24.1,778.5,174.0,95.88
2018,6,26,15,30,920.0,84.0,5.6,24.1,738.0,114.19,65.94
2018,6,26,15,45,908.0,81.5,5.6,22.9,693.0,81.65,63.4
2018,6,26,16,0,896.0,79.0,5.6,21.7,648.0,79.58,62.16
2018,6,26,16,15,881.0,76.5,5.55,21.1,600.0,77.27,60.55
2018,6,26,16,30,866.0,74.0,5.5,20.5,552.0,74.83,58.81
2018,6,26,16,45,846.0,71.0,5.45,19.9,501.5,71.8,56.55
2018,6,26,17,0,826.0,68.0,5.4,19.3,451.0,62.02,48.42
2018,6,26,17,15,798.0,64.5,5.3,18.65,399.0,58.96,46.06
2018,6,26,17,30,770.0,61.0,5.2,18.0,347.0,55.85,43.59
2018,6,26,17,45,730.0,57.0,5.1,17.4,296.0,52.16,40.53
2018,6,26,18,0,690.0,53.0,5.0,16.8,245.0,48.48,37.37
2018,6,26,18,15,630.0,47.5,4.85,16.15,196.0,43.38,32.82
2018,6,26,18,30,570.0,42.0,4.7,15.5,147.0,38.34,28.13
2018,6,26,18,45,474.0,35.5,4.55,14.85,105.5,29.68,20.08
2018,6,26,19,0,378.0,29.0,4.4,14.2,64.0,24.21,13.68
2018,6,26,19,15,230.0,18.5,4.3,13.85,36.5,15.33,0.0
2018,6,26,19,30,82.0,8.0,4.2,13.5,9.0,6.29,0.0
2018,6,26,19,45,41.0,4.0,4.15,13.15,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,27,4,45,39.5,6.0,3.55,10.9,7.0,0.0,0.0
2018,6,27,5,0,79.0,12.0,3.7,11.1,14.0,28.64,0.0
2018,6,27,5,15,193.5,24.5,3.85,11.65,43.5,96.97,49.84
2018,6,27,5,30,308.0,37.0,4.0,12.2,73.0,168.25,126.59
2018,6,27,5,45,439.0,44.0,4.1,12.7,122.0,248.46,197.65
2018,6,27,6,0,570.0,51.0,4.2,13.2,171.0,341.63,278.72
2018,6,27,6,15,627.5,56.0,4.2,13.75,220.5,406.88,335.88
2018,6,27,6,30,685.0,61.0,4.2,14.3,270.0,473.87,392.54
2018,6,27,6,45,724.5,65.0,4.2,14.85,321.5,534.85,442.24
2018,6,27,7,0,764.0,69.0,4.2,15.4,373.0,597.05,491.05
2018,6,27,7,15,792.0,72.5,4.2,16.0,425.0,651.53,532.04
2018,6,27,7,30,820.0,76.0,4.2,16.6,477.0,705.49,570.39
2018,6,27,7,45,841.5,78.5,4.15,17.2,527.5,752.41,601.85
2018,6,27,8,0,863.0,81.0,4.1,17.8,578.0,789.73,625.58
2018,6,27,8,15,879.0,83.0,4.15,18.35,625.5,827.42,649.74
2018,6,27,8,30,895.0,85.0,4.2,18.9,673.0,862.58,671.75
2018,6,27,8,45,906.5,87.0,4.2,19.45,716.5,891.02,688.54
2018,6,27,9,0,918.0,89.0,4.2,20.0,760.0,916.24,702.98
2018,6,27,9,15,921.0,94.0,4.25,20.5,797.5,933.59,712.29
2018,6,27,9,30,924.0,99.0,4.3,21.0,835.0,947.07,719.01
2018,6,27,9,45,923.5,105.0,4.4,21.5,866.5,954.41,721.89
2018,6,27,10,0,923.0,111.0,4.5,22.0,898.0,957.66,722.26
2018,6,27,10,15,929.0,112.0,4.6,22.3,925.5,957.99,721.47
2018,6,27,10,30,935.0,113.0,4.7,22.6,953.0,954.39,718.12
2018,6,27,10,45,940.0,113.5,4.8,22.9,974.5,945.49,711.27
2018,6,27,11,0,945.0,114.0,4.9,23.2,996.0,932.68,701.85
2018,6,27,11,15,948.0,114.0,5.0,23.3,1009.5,913.86,688.93
2018,6,27,11,30,951.0,114.0,5.1,23.4,1023.0,891.34,673.48
2018,6,27,11,45,952.5,113.5,5.2,23.45,1029.0,863.63,654.52
2018,6,27,12,0,954.0,113.0,5.3,23.5,1035.0,832.59,633.16
2018,6,27,12,15,953.0,113.5,5.4,23.35,1034.0,797.33,608.48
2018,6,27,12,30,952.0,114.0,5.5,23.2,1033.0,759.23,580.29
2018,6,27,12,45,949.5,114.0,5.6,23.1,1024.0,717.07,548.35
2018,6,27,13,0,947.0,114.0,5.7,23.0,1015.0,672.51,513.81
2018,6,27,13,15,945.0,112.5,5.75,22.7,999.0,624.9,476.29
2018,6,27,13,30,943.0,111.0,5.8,22.4,983.0,575.18,436.04
2018,6,27,13,45,940.0,109.0,5.85,22.15,960.5,522.72,392.36
2018,6,27,14,0,937.0,107.0,5.9,21.9,938.0,468.62,346.1
2018,6,27,14,15,931.5,105.5,5.95,21.55,909.0,412.53,297.25
2018,6,27,14,30,926.0,104.0,6.0,21.2,880.0,355.49,246.83
2018,6,27,14,45,919.5,101.5,6.05,20.85,845.0,296.85,195.34
2018,6,27,15,0,913.0,99.0,6.1,20.5,810.0,237.87,145.75
2018,6,27,15,15,902.5,97.0,6.1,20.5,769.5,178.59,101.95
2018,6,27,15,30,892.0,95.0,6.1,20.5,729.0,119.89,71.73
2018,6,27,15,45,879.0,92.0,6.1,19.55,684.0,87.07,68.87
2018,6,27,16,0,866.0,89.0,6.1,18.6,639.0,84.88,67.48
2018,6,27,16,15,850.0,85.5,6.1,18.05,590.5,82.13,65.48
2018,6,27,16,30,834.0,82.0,6.1,17.5,542.0,71.49,56.63
2018,6,27,16,45,812.0,79.0,6.05,16.95,492.0,69.28,55.04
2018,6,27,17,0,790.0,76.0,6.0,16.4,442.0,67.0,53.37
2018,6,27,17,15,758.5,71.5,5.95,15.85,390.0,63.4,50.5
2018,6,27,17,30,727.0,67.0,5.9,15.3,338.0,59.72,47.51
2018,6,27,17,45,683.5,63.0,5.8,14.75,287.5,56.22,44.59
2018,6,27,18,0,640.0,59.0,5.7,14.2,237.0,48.68,37.95
2018,6,27,18,15,575.0,53.5,5.55,13.75,189.5,44.1,33.79
2018,6,27,18,30,510.0,48.0,5.4,13.3,142.0,39.61,29.53
2018,6,27,18,45,408.5,40.0,5.25,12.85,101.0,32.97,23.13
2018,6,27,19,0,307.0,32.0,5.1,12.4,60.0,26.49,15.64
2018,6,27,19,15,181.0,20.0,4.95,12.2,34.0,16.54,0.0
2018,6,27,19,30,55.0,8.0,4.8,12.0,8.0,6.29,0.0
2018,6,27,19,45,27.5,4.0,4.7,11.8,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,28,4,45,33.0,6.5,3.5,11.25,7.5,0.0,0.0
2018,6,28,5,0,66.0,13.0,3.6,11.5,15.0,26.23,0.0
2018,6,28,5,15,181.5,26.5,3.6,12.05,44.5,95.59,47.57
2018,6,28,5,30,297.0,40.0,3.6,12.6,74.0,165.73,124.29
2018,6,28,5,45,390.0,48.5,3.65,13.15,116.0,232.38,184.38
2018,6,28,6,0,483.0,57.0,3.7,13.7,158.0,307.23,250.12
2018,6,28,6,15,544.0,63.5,3.65,14.3,206.0,371.94,306.32
2018,6,28,6,30,605.0,70.0,3.6,14.9,254.0,441.14,364.28
2018,6,28,6,45,648.0,75.0,3.5,15.5,304.0,501.69,413.19
2018,6,28,7,0,691.0,80.0,3.4,16.1,354.0,564.06,461.64
2018,6,28,7,15,722.0,84.5,3.4,16.6,405.0,616.13,500.91
2018,6,28,7,30,753.0,89.0,3.4,17.1,456.0,670.99,540.88
2018,6,28,7,45,777.5,91.5,3.35,17.65,505.5,718.15,572.6
2018,6,28,8,0,802.0,94.0,3.3,18.2,555.0,763.95,602.61
2018,6,28,8,15,820.5,96.5,3.3,18.75,602.0,803.12,627.47
2018,6,28,8,30,839.0,99.0,3.3,19.3,649.0,839.98,650.33
2018,6,28,8,45,853.5,100.5,3.3,19.9,692.5,859.71,660.76
2018,6,28,9,0,868.0,102.0,3.3,20.5,736.0,886.07,675.87
2018,6,28,9,15,879.0,104.0,3.35,21.0,775.0,906.66,687.44
2018,6,28,9,30,890.0,106.0,3.4,21.5,814.0,923.82,696.69
2018,6,28,9,45,898.5,107.0,3.4,22.0,847.5,934.11,701.02
2018,6,28,10,0,907.0,108.0,3.4,22.5,881.0,940.69,702.98
2018,6,28,10,15,913.0,109.0,3.5,22.95,908.0,941.19,701.77
2018,6,28,10,30,919.0,110.0,3.6,23.4,935.0,937.83,698.12
2018,6,28,10,45,923.0,110.0,3.7,23.8,955.0,927.89,690.31
2018,6,28,11,0,927.0,110.0,3.8,24.2,975.0,914.17,680.07
2018,6,28,11,15,929.5,110.5,3.9,24.5,988.5,895.84,667.08
2018,6,28,11,30,932.0,111.0,4.0,24.8,1002.0,873.89,651.68
2018,6,28,11,45,933.0,111.0,4.1,25.05,1008.0,846.8,632.92
2018,6,28,12,0,934.0,111.0,4.2,25.3,1014.0,816.46,611.89
2018,6,28,12,15,936.0,109.0,4.3,25.45,1013.0,782.21,587.74
2018,6,28,12,30,938.0,107.0,4.4,25.6,1012.0,745.02,560.15
2018,6,28,12,45,940.5,104.0,4.5,25.75,1005.0,704.59,529.72
2018,6,28,13,0,943.0,101.0,4.6,25.9,998.0,661.43,496.65
2018,6,28,13,15,939.5,100.5,4.65,25.85,982.0,614.06,459.77
2018,6,28,13,30,936.0,100.0,4.7,25.8,966.0,564.71,420.34
2018,6,28,13,45,931.0,100.0,4.8,25.75,943.5,513.21,378.23
2018,6,28,14,0,926.0,100.0,4.9,25.7,921.0,460.24,333.72
2018,6,28,14,15,919.5,99.0,5.0,25.45,892.0,404.82,286.44
2018,6,28,14,30,913.0,98.0,5.1,25.2,863.0,348.57,237.67
2018,6,28,14,45,905.0,96.5,5.15,24.9,828.5,291.03,188.06
2018,6,28,15,0,897.0,95.0,5.2,24.6,794.0,233.32,140.37
2018,6,28,15,15,886.5,93.5,5.2,24.6,754.5,175.35,98.17
2018,6,28,15,30,876.0,92.0,5.2,24.6,715.0,117.97,68.94
2018,6,28,15,45,862.5,90.0,5.35,23.6,671.0,85.42,66.36
2018,6,28,16,0,849.0,88.0,5.5,22.6,627.0,83.82,65.5
2018,6,28,16,15,831.0,85.5,5.55,21.9,579.5,81.65,64.06
2018,6,28,16,30,813.0,83.0,5.6,21.2,532.0,71.66,55.93
2018,6,28,16,45,790.0,80.0,5.65,20.5,482.5,69.49,54.43
2018,6,28,17,0,767.0,77.0,5.7,19.8,433.0,67.26,52.86
2018,6,28,17,15,735.5,73.5,5.65,19.0,382.5,64.47,50.78
2018,6,28,17,30,704.0,70.0,5.6,18.2,332.0,61.65,48.63
2018,6,28,17,45,659.5,65.5,5.6,17.45,282.0,53.43,41.63
2018,6,28,18,0,615.0,61.0,5.6,16.7,232.0,49.87,38.61
2018,6,28,18,15,550.5,55.0,5.5,16.05,185.0,45.01,34.27
2018,6,28,18,30,486.0,49.0,5.4,15.4,138.0,40.22,29.8
2018,6,28,18,45,386.5,40.5,5.25,14.75,98.0,33.26,23.18
2018,6,28,19,0,287.0,32.0,5.1,14.1,58.0,26.41,15.46
2018,6,28,19,15,167.5,20.0,5.0,13.8,33.0,15.25,0.0
2018,6,28,19,30,48.0,8.0,4.9,13.5,8.0,6.29,0.0
2018,6,28,19,45,24.0,4.0,4.8,13.15,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,29,4,45,56.0,6.5,2.35,11.1,8.0,0.0,0.0
2018,6,29,5,0,112.0,13.0,2.6,11.5,16.0,37.33,0.0
2018,6,29,5,15,248.0,23.5,2.7,12.1,47.0,113.09,54.49
2018,6,29,5,30,384.0,34.0,2.8,12.7,78.0,192.29,143.6
2018,6,29,5,45,471.5,40.5,2.9,13.35,120.5,257.75,203.61
2018,6,29,6,0,559.0,47.0,3.0,14.0,163.0,331.61,268.71
2018,6,29,6,15,615.5,52.0,2.95,14.9,211.5,393.41,322.16
2018,6,29,6,30,672.0,57.0,2.9,15.8,260.0,461.79,378.64
2018,6,29,6,45,711.5,61.0,2.85,16.75,311.0,522.06,426.29
2018,6,29,7,0,751.0,65.0,2.8,17.7,362.0,583.68,472.9
2018,6,29,7,15,779.5,68.0,2.75,18.9,413.0,637.4,511.11
2018,6,29,7,30,808.0,71.0,2.7,20.1,464.0,690.72,546.37
2018,6,29,7,45,829.5,73.0,2.65,21.3,513.5,729.47,569.52
2018,6,29,8,0,851.0,75.0,2.6,22.5,563.0,773.42,595.76
2018,6,29,8,15,867.0,77.5,2.7,23.45,610.5,811.53,618.69
2018,6,29,8,30,883.0,80.0,2.8,24.4,658.0,847.14,639.56
2018,6,29,8,45,896.0,81.0,2.85,25.3,701.5,875.72,655.16
2018,6,29,9,0,909.0,82.0,2.9,26.2,745.0,901.22,668.57
2018,6,29,9,15,916.0,84.5,3.0,27.0,783.0,919.66,677.82
2018,6,29,9,30,923.0,87.0,3.1,27.8,821.0,934.45,684.71
2018,6,29,9,45,927.5,90.0,3.2,28.6,854.0,943.7,688.03
2018,6,29,10,0,932.0,93.0,3.3,29.4,887.0,949.04,688.9
2018,6,29,10,15,937.5,94.5,3.4,29.95,914.5,949.84,687.62
2018,6,29,10,30,943.0,96.0,3.5,30.5,942.0,946.69,683.9
2018,6,29,10,45,947.0,96.0,3.55,31.1,962.5,936.81,675.5
2018,6,29,11,0,951.0,96.0,3.6,31.7,983.0,923.05,664.74
2018,6,29,11,15,953.0,97.5,3.75,32.0,997.0,905.1,652.71
2018,6,29,11,30,955.0,99.0,3.9,32.3,1011.0,883.4,638.25
2018,6,29,11,45,956.0,99.0,4.05,32.6,1017.5,856.0,619.99
2018,6,29,12,0,957.0,99.0,4.2,32.9,1024.0,825.25,599.45
2018,6,29,12,15,954.5,100.5,4.3,32.95,1022.0,789.95,575.89
2018,6,29,12,30,952.0,102.0,4.4,33.0,1020.0,751.82,548.63
2018,6,29,12,45,948.0,102.5,4.55,33.1,1010.5,709.31,517.79
2018,6,29,13,0,944.0,103.0,4.7,33.2,1001.0,664.47,484.61
2018,6,29,13,15,941.5,102.5,4.8,33.05,985.5,617.61,449.51
2018,6,29,13,30,939.0,102.0,4.9,32.9,970.0,568.66,411.76
2018,6,29,13,45,935.0,100.5,5.0,32.8,947.5,516.39,370.32
2018,6,29,14,0,931.0,99.0,5.1,32.7,925.0,462.58,326.46
2018,6,29,14,15,925.0,98.0,5.15,32.45,896.0,407.07,280.29
2018,6,29,14,30,919.0,97.0,5.2,32.2,867.0,350.66,232.63
2018,6,29,14,45,912.0,95.0,5.3,31.9,832.5,292.7,183.99
2018,6,29,15,0,905.0,93.0,5.4,31.6,798.0,234.45,137.05
2018,6,29,15,15,894.5,91.0,5.4,31.6,758.0,175.7,95.26
2018,6,29,15,30,884.0,89.0,5.4,31.6,718.0,117.54,66.08
2018,6,29,15,45,870.5,87.0,5.4,30.7,673.5,83.87,63.17
2018,6,29,16,0,857.0,85.0,5.4,29.8,629.0,82.22,62.25
2018,6,29,16,15,840.0,82.0,5.35,29.15,581.5,79.71,60.55
2018,6,29,16,30,823.0,79.0,5.3,28.5,534.0,77.04,58.72
2018,6,29,16,45,801.0,76.0,5.3,27.85,484.5,66.96,50.67
2018,6,29,17,0,779.0,73.0,5.3,27.2,435.0,64.64,49.04
2018,6,29,17,15,750.0,69.0,5.25,26.35,384.5,61.4,46.65
2018,6,29,17,30,721.0,65.0,5.2,25.5,334.0,58.1,44.15
2018,6,29,17,45,679.5,60.5,5.1,24.6,284.0,54.2,41.05
2018,6,29,18,0,638.0,56.0,5.0,23.7,234.0,50.29,37.84
2018,6,29,18,15,577.0,50.5,4.85,22.75,187.0,41.82,30.55
2018,6,29,18,30,516.0,45.0,4.7,21.8,140.0,37.28,26.45
2018,6,29,18,45,420.0,37.0,4.55,20.85,99.5,30.58,20.29
2018,6,29,19,0,324.0,29.0,4.4,19.9,59.0,23.99,13.13
2018,6,29,19,15,193.0,18.5,4.35,19.35,33.5,15.25,0.0
2018,6,29,19,30,62.0,8.0,4.3,18.8,8.0,6.29,0.0
2018,6,29,19,45,31.0,4.0,4.25,18.2,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.15,17.25,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,30,4,45,71.0,6.0,1.2,15.9,8.0,0.0,0.0
2018,6,30,5,0,142.0,12.0,1.2,16.2,16.0,43.73,0.0
2018,6,30,5,15,288.0,21.5,1.3,17.1,48.0,122.85,55.36
2018,6,30,5,30,434.0,31.0,1.4,18.0,80.0,206.94,150.4
2018,6,30,5,45,517.0,37.0,1.55,18.85,123.5,269.64,207.19
2018,6,30,6,0,600.0,43.0,1.7,19.7,167.0,343.61,270.52
2018,6,30,6,15,653.5,47.5,1.7,20.45,216.0,407.87,324.32
2018,6,30,6,30,707.0,52.0,1.7,21.2,265.0,475.68,378.53
2018,6,30,6,45,743.5,55.5,1.75,21.95,316.0,535.03,424.22
2018,6,30,7,0,780.0,59.0,1.8,22.7,367.0,595.42,468.77
2018,6,30,7,15,806.5,61.5,1.85,23.55,418.0,642.21,501.55
2018,6,30,7,30,833.0,64.0,1.9,24.4,469.0,694.01,535.28
2018,6,30,7,45,852.5,66.5,1.9,25.3,518.5,739.54,563.15
2018,6,30,8,0,872.0,69.0,1.9,26.2,568.0,783.32,589.1
2018,6,30,8,15,886.5,71.0,2.0,27.0,615.0,820.32,610.97
2018,6,30,8,30,901.0,73.0,2.1,27.8,662.0,854.72,630.83
2018,6,30,8,45,912.0,75.0,2.2,28.6,705.5,883.2,646.57
2018,6,30,9,0,923.0,77.0,2.3,29.4,749.0,908.44,660.1
2018,6,30,9,15,931.0,78.5,2.35,30.25,787.5,927.02,668.68
2018,6,30,9,30,939.0,80.0,2.4,31.1,826.0,941.94,674.98
2018,6,30,9,45,944.5,82.0,2.5,31.9,859.0,951.34,678.39
2018,6,30,10,0,950.0,84.0,2.6,32.7,892.0,956.82,679.43
2018,6,30,10,15,954.5,85.5,2.65,33.3,919.5,956.9,677.29
2018,6,30,10,30,959.0,87.0,2.7,33.9,947.0,952.97,672.8
2018,6,30,10,45,962.5,87.5,2.8,34.5,967.5,943.18,665.14
2018,6,30,11,0,966.0,88.0,2.9,35.1,988.0,929.45,655.11
2018,6,30,11,15,968.5,88.0,2.95,35.45,1001.5,910.51,642.19
2018,6,30,11,30,971.0,88.0,3.0,35.8,1015.0,887.82,626.96
2018,6,30,11,45,971.5,88.5,3.1,36.1,1021.5,860.31,609.12
2018,6,30,12,0,972.0,89.0,3.2,36.4,1028.0,829.38,589.02
2018,6,30,12,15,968.5,91.0,3.3,36.55,1026.0,793.5,565.94
2018,6,30,12,30,965.0,93.0,3.4,36.7,1024.0,754.78,538.99
2018,6,30,12,45,959.0,96.0,3.45,36.85,1014.5,712.53,508.79
2018,6,30,13,0,953.0,99.0,3.5,37.0,1005.0,667.99,476.33
2018,6,30,13,15,950.5,98.0,3.55,37.0,989.5,620.41,441.28
2018,6,30,13,30,948.0,97.0,3.6,37.0,974.0,570.73,403.7
2018,6,30,13,45,943.5,96.5,3.65,37.05,951.5,518.54,363.13
2018,6,30,14,0,939.0,96.0,3.7,37.1,929.0,464.81,320.25
2018,6,30,14,15,933.5,94.5,3.75,36.95,900.0,408.73,274.82
2018,6,30,14,30,928.0,93.0,3.8,36.8,871.0,351.7,227.83
2018,6,30,14,45,920.0,92.0,3.8,36.7,836.5,293.65,180.14
2018,6,30,15,0,912.0,91.0,3.8,36.6,802.0,235.4,134.21
2018,6,30,15,15,902.0,89.0,3.8,36.6,762.0,176.29,93.08
2018,6,30,15,30,892.0,87.0,3.8,36.6,722.0,117.72,64.15
2018,6,30,15,45,877.5,85.5,3.95,35.95,677.0,83.18,61.15
2018,6,30,16,0,863.0,84.0,4.1,35.3,632.0,81.77,60.4
2018,6,30,16,15,842.5,82.0,4.25,34.55,583.0,79.77,59.19
2018,6,30,16,30,822.0,80.0,4.4,33.8,534.0,69.87,51.54
2018,6,30,16,45,795.0,78.0,4.6,33.1,483.5,68.21,50.54
2018,6,30,17,0,768.0,76.0,4.8,32.4,433.0,66.56,49.53
2018,6,30,17,15,730.0,73.5,4.95,31.05,381.0,64.37,48.17
2018,6,30,17,30,692.0,71.0,5.1,29.7,329.0,62.23,46.81
2018,6,30,17,45,638.5,67.5,5.3,28.4,278.0,54.57,40.7
2018,6,30,18,0,585.0,64.0,5.5,27.1,227.0,51.76,38.53
2018,6,30,18,15,513.0,57.5,5.5,25.7,179.5,46.57,34.19
2018,6,30,18,30,441.0,51.0,5.5,24.3,132.0,41.47,29.71
2018,6,30,18,45,341.0,41.0,5.5,22.95,92.5,33.41,22.44
2018,6,30,19,0,241.0,31.0,5.5,21.6,53.0,23.69,12.76
2018,6,30,19,15,141.0,19.0,5.4,20.9,30.0,14.47,0.0
2018,6,30,19,30,41.0,7.0,5.3,20.2,7.0,5.51,0.0
2018,6,30,19,45,20.5,3.5,5.2,19.55,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,18.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.05,18.65,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,5.0,18.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.9,18.1,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,17.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,17.55,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,17.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.65,17.1,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.55,16.65,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.3,15.85,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.65,14.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.4,13.65,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,1,4,45,32.5,5.0,4.1,13.95,6.0,0.0,0.0
2018,7,1,5,0,65.0,10.0,4.1,14.1,12.0,23.54,0.0
2018,7,1,5,15,160.0,23.0,4.2,14.65,38.5,84.02,35.27
2018,7,1,5,30,255.0,36.0,4.3,15.2,65.0,145.91,107.44
2018,7,1,5,45,332.5,48.5,4.4,15.8,105.0,205.25,161.07
2018,7,1,6,0,410.0,61.0,4.5,16.4,145.0,276.69,223.43
2018,7,1,6,15,469.0,70.0,4.55,17.0,191.0,339.54,277.86
2018,7,1,6,30,528.0,79.0,4.6,17.6,237.0,406.94,334.41
2018,7,1,6,45,573.0,86.0,4.65,18.2,286.5,467.77,383.97
2018,7,1,7,0,618.0,93.0,4.7,18.8,336.0,530.77,433.63
2018,7,1,7,15,651.5,98.5,4.65,19.5,386.0,585.87,475.11
2018,7,1,7,30,685.0,104.0,4.6,20.2,436.0,641.28,515.47
2018,7,1,7,45,711.0,108.5,4.6,20.85,485.0,689.71,549.53
2018,7,1,8,0,737.0,113.0,4.6,21.5,534.0,737.14,581.22
2018,7,1,8,15,757.0,116.0,4.6,22.05,580.5,772.38,603.65
2018,7,1,8,30,777.0,119.0,4.6,22.6,627.0,809.78,627.35
2018,7,1,8,45,793.5,122.0,4.6,23.2,670.5,841.76,646.73
2018,7,1,9,0,810.0,125.0,4.6,23.8,714.0,870.97,663.96
2018,7,1,9,15,830.5,124.0,4.6,24.3,756.0,896.57,678.81
2018,7,1,9,30,851.0,123.0,4.6,24.8,798.0,906.76,683.01
2018,7,1,9,45,871.0,118.5,4.65,25.35,835.0,921.94,691.02
2018,7,1,10,0,891.0,114.0,4.7,25.9,872.0,933.65,696.68
2018,7,1,10,15,896.0,116.0,4.75,26.25,899.0,934.29,695.5
2018,7,1,10,30,901.0,118.0,4.8,26.6,926.0,931.09,691.91
2018,7,1,10,45,903.5,120.5,4.9,26.95,946.5,922.27,685.0
2018,7,1,11,0,906.0,123.0,5.0,27.3,967.0,909.64,675.62
2018,7,1,11,15,906.5,125.0,5.15,27.5,980.0,891.13,663.02
2018,7,1,11,30,907.0,127.0,5.3,27.7,993.0,869.06,648.0
2018,7,1,11,45,905.5,129.5,5.4,27.9,999.0,842.39,629.5
2018,7,1,12,0,904.0,132.0,5.5,28.1,1005.0,812.58,608.79
2018,7,1,12,15,897.5,136.5,5.6,28.05,1002.5,777.65,583.79
2018,7,1,12,30,891.0,141.0,5.7,28.0,1000.0,740.27,556.24
2018,7,1,12,45,881.5,145.0,5.8,27.95,989.0,698.33,524.84
2018,7,1,13,0,872.0,149.0,5.9,27.9,978.0,654.63,491.44
2018,7,1,13,15,866.5,149.5,6.0,27.65,962.0,609.37,456.48
2018,7,1,13,30,861.0,150.0,6.1,27.4,946.0,562.48,419.28
2018,7,1,13,45,853.0,150.0,6.15,27.15,923.0,512.63,378.72
2018,7,1,14,0,845.0,150.0,6.2,26.9,900.0,462.46,336.8
2018,7,1,14,15,837.5,148.0,6.2,26.55,871.0,408.28,290.94
2018,7,1,14,30,830.0,146.0,6.2,26.2,842.0,353.61,243.98
2018,7,1,14,45,819.5,144.0,6.25,25.85,807.5,297.94,196.49
2018,7,1,15,0,809.0,142.0,6.3,25.5,773.0,242.6,151.03
2018,7,1,15,15,796.0,139.0,6.3,25.5,733.0,186.87,110.2
2018,7,1,15,30,783.0,136.0,6.3,25.5,693.0,132.26,81.05
2018,7,1,15,45,766.5,132.0,6.15,24.65,649.0,99.06,77.44
2018,7,1,16,0,750.0,128.0,6.0,23.8,605.0,89.99,70.35
2018,7,1,16,15,727.5,124.0,5.9,23.15,557.5,88.49,69.5
2018,7,1,16,30,705.0,120.0,5.8,22.5,510.0,86.9,68.57
2018,7,1,16,45,675.0,115.0,5.75,21.9,460.0,84.41,66.85
2018,7,1,17,0,645.0,110.0,5.7,21.3,410.0,81.84,65.04
2018,7,1,17,15,606.0,104.5,5.6,20.65,360.0,78.68,62.71
2018,7,1,17,30,567.0,99.0,5.5,20.0,310.0,75.48,60.28
2018,7,1,17,45,515.5,90.5,5.4,19.35,260.5,69.82,55.62
2018,7,1,18,0,464.0,82.0,5.3,18.7,211.0,61.3,48.3
2018,7,1,18,15,398.5,71.0,5.15,18.1,166.0,53.19,41.13
2018,7,1,18,30,333.0,60.0,5.0,17.5,121.0,45.02,33.7
2018,7,1,18,45,251.0,45.5,4.85,16.9,83.5,34.24,23.8
2018,7,1,19,0,169.0,31.0,4.7,16.3,46.0,23.41,12.89
2018,7,1,19,15,97.0,18.0,4.7,15.95,25.5,13.65,0.0
2018,7,1,19,30,25.0,5.0,4.7,15.6,5.0,3.93,0.0
2018,7,1,19,45,12.5,2.5,4.65,15.2,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,13.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,2,4,45,16.0,3.5,2.3,13.15,4.0,0.0,0.0
2018,7,2,5,0,32.0,7.0,2.5,13.4,8.0,13.21,0.0
2018,7,2,5,15,94.0,21.5,2.6,13.85,30.5,62.18,23.38
2018,7,2,5,30,156.0,36.0,2.7,14.3,53.0,110.88,81.2
2018,7,2,5,45,221.5,52.5,2.75,14.7,90.5,164.51,129.07
2018,7,2,6,0,287.0,69.0,2.8,15.1,128.0,224.8,181.7
2018,7,2,6,15,343.0,83.5,2.85,15.6,172.5,284.27,232.9
2018,7,2,6,30,399.0,98.0,2.9,16.1,217.0,348.55,286.74
2018,7,2,6,45,446.0,109.0,2.9,16.6,265.0,407.86,334.99
2018,7,2,7,0,493.0,120.0,2.9,17.1,313.0,470.09,384.03
2018,7,2,7,15,532.0,128.0,2.9,17.65,362.5,525.93,426.54
2018,7,2,7,30,571.0,136.0,2.9,18.2,412.0,591.26,474.76
2018,7,2,7,45,604.0,141.0,2.9,18.75,461.0,642.35,511.12
2018,7,2,8,0,637.0,146.0,2.9,19.3,510.0,693.03,546.3
2018,7,2,8,15,662.5,151.0,2.95,19.9,557.5,736.74,575.66
2018,7,2,8,30,688.0,156.0,3.0,20.5,605.0,778.9,603.13
2018,7,2,8,45,710.5,158.5,3.0,21.1,649.5,813.97,624.6
