Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,7,45,750.0,87.0,3.0,21.3,473.5,696.89,548.55
2018,7,12,8,0,772.0,91.0,3.0,22.1,522.0,742.34,577.63
2018,7,12,8,15,775.0,99.5,3.05,22.95,564.0,775.38,597.41
2018,7,12,8,30,778.0,108.0,3.1,23.8,606.0,805.37,614.81
2018,7,12,8,45,790.5,111.5,3.15,24.65,648.0,835.07,631.8
2018,7,12,9,0,803.0,115.0,3.2,25.5,690.0,861.9,646.62
2018,7,12,9,15,780.0,134.0,3.25,26.1,718.0,869.8,649.14
2018,7,12,9,30,757.0,153.0,3.3,26.7,746.0,872.83,648.61
2018,7,12,9,45,727.0,177.0,3.35,27.35,766.5,878.27,649.74
2018,7,12,10,0,697.0,201.0,3.4,28.0,787.0,872.36,643.33
2018,7,12,10,15,577.0,274.5,3.45,28.4,770.5,823.99,605.94
2018,7,12,10,30,457.0,348.0,3.5,28.8,754.0,770.16,564.97
2018,7,12,10,45,403.5,381.5,3.55,29.15,746.0,740.88,542.6
2018,7,12,11,0,350.0,415.0,3.6,29.5,738.0,697.68,510.78
2018,7,12,11,15,424.5,380.0,3.6,29.8,778.0,730.73,534.1
2018,7,12,11,30,499.0,345.0,3.6,30.1,818.0,746.84,545.35
2018,7,12,11,45,590.0,295.0,3.6,30.4,858.5,757.52,553.26
2018,7,12,12,0,681.0,245.0,3.6,30.7,899.0,763.46,557.59
2018,7,12,12,15,749.0,203.5,3.65,31.05,922.5,743.29,543.8
2018,7,12,12,30,817.0,162.0,3.7,31.4,946.0,726.46,531.7
2018,7,12,12,45,836.5,147.0,3.75,31.75,944.0,682.22,499.7
2018,7,12,13,0,856.0,132.0,3.8,32.1,942.0,645.29,471.89
2018,7,12,13,15,824.5,150.0,3.9,32.15,920.0,597.54,435.89
2018,7,12,13,30,793.0,168.0,4.0,32.2,898.0,555.34,403.0
2018,7,12,13,45,799.0,158.0,4.1,32.25,878.5,506.52,364.78
2018,7,12,14,0,805.0,148.0,4.2,32.3,859.0,455.63,323.87
2018,7,12,14,15,816.0,135.5,4.25,31.8,836.0,402.95,280.92
2018,7,12,14,30,827.0,123.0,4.3,31.3,813.0,351.5,237.6
2018,7,12,14,45,819.0,120.0,4.35,30.8,779.5,297.19,192.27
2018,7,12,15,0,811.0,117.0,4.4,30.3,746.0,242.79,148.1
2018,7,12,15,15,799.0,114.5,4.4,30.3,707.5,181.01,102.34
2018,7,12,15,30,787.0,112.0,4.4,30.3,669.0,126.3,71.46
2018,7,12,15,45,772.5,109.0,4.6,28.95,627.0,85.01,64.55
2018,7,12,16,0,758.0,106.0,4.8,27.6,585.0,83.87,64.2
2018,7,12,16,15,736.0,103.5,4.85,26.7,539.0,82.76,63.73
2018,7,12,16,30,714.0,101.0,4.9,25.8,493.0,81.62,63.23
2018,7,12,16,45,693.0,95.5,4.95,24.9,446.0,72.26,55.8
2018,7,12,17,0,672.0,90.0,5.0,24.0,399.0,69.05,53.48
2018,7,12,17,15,639.5,84.5,4.95,23.15,350.5,65.49,50.81
2018,7,12,17,30,607.0,79.0,4.9,22.3,302.0,61.85,47.99
2018,7,12,17,45,522.5,77.5,4.9,21.45,248.5,60.36,46.96
2018,7,12,18,0,438.0,76.0,4.9,20.6,195.0,56.99,44.17
2018,7,12,18,15,366.0,65.5,4.7,20.1,151.0,49.13,37.22
2018,7,12,18,30,294.0,55.0,4.5,19.6,107.0,41.25,30.08
2018,7,12,18,45,220.5,42.5,4.35,19.1,74.5,31.94,21.47
2018,7,12,19,0,147.0,30.0,4.2,18.6,42.0,22.59,11.2
2018,7,12,19,15,82.0,17.0,4.1,18.45,23.0,13.38,0.0
2018,7,12,19,30,17.0,4.0,4.0,18.3,4.0,3.15,0.0
2018,7,12,19,45,8.5,2.0,3.85,18.15,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,17.95,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.15,17.8,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.95,17.2,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.15,16.8,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,16.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,16.05,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.5,3.2,15.75,1.5,0.0,0.0
2018,7,13,5,0,5.0,3.0,3.2,15.8,3.0,3.56,0.0
2018,7,13,5,15,2.5,8.5,3.25,16.15,8.5,7.19,0.0
2018,7,13,5,30,0.0,14.0,3.3,16.5,14.0,10.64,2.46
2018,7,13,5,45,0.0,23.5,3.3,16.85,23.5,17.9,9.15
2018,7,13,6,0,0.0,33.0,3.3,17.2,33.0,25.18,15.53
2018,7,13,6,15,0.0,46.5,3.3,17.6,46.5,35.57,24.46
2018,7,13,6,30,0.0,60.0,3.3,18.0,60.0,46.16,33.45
2018,7,13,6,45,42.0,85.5,3.3,18.45,101.5,99.93,79.27
2018,7,13,7,0,84.0,111.0,3.3,18.9,143.0,165.59,134.19
2018,7,13,7,15,138.5,150.5,3.3,19.5,211.5,247.86,201.41
2018,7,13,7,30,193.0,190.0,3.3,20.1,280.0,333.83,269.59
2018,7,13,7,45,153.0,206.5,3.3,20.7,283.0,324.83,260.02
2018,7,13,8,0,113.0,223.0,3.3,21.3,286.0,312.56,248.07
2018,7,13,8,15,73.5,227.5,3.35,21.95,270.0,267.33,210.58
2018,7,13,8,30,34.0,232.0,3.4,22.6,254.0,237.43,185.0
2018,7,13,8,45,114.5,272.5,3.4,23.2,353.0,366.26,285.55
2018,7,13,9,0,195.0,313.0,3.4,23.8,452.0,478.77,369.86
2018,7,13,9,15,174.0,336.5,3.5,24.55,466.0,483.01,369.96
2018,7,13,9,30,153.0,360.0,3.6,25.3,480.0,485.57,369.34
2018,7,13,9,45,142.0,368.0,3.65,26.05,483.0,480.57,363.66
2018,7,13,10,0,131.0,376.0,3.7,26.8,486.0,474.71,357.47
2018,7,13,10,15,196.5,394.5,3.75,27.4,565.5,548.22,410.68
2018,7,13,10,30,262.0,413.0,3.8,28.0,645.0,637.67,473.18
2018,7,13,10,45,494.0,306.0,3.85,28.65,757.0,756.26,559.22
2018,7,13,11,0,726.0,199.0,3.9,29.3,869.0,855.12,628.95
2018,7,13,11,15,789.0,167.5,3.95,29.7,906.0,854.2,626.59
2018,7,13,11,30,852.0,136.0,4.0,30.1,943.0,844.04,618.67
2018,7,13,11,45,845.0,141.0,4.1,30.5,946.5,816.32,599.26
2018,7,13,12,0,838.0,146.0,4.2,30.9,950.0,785.8,578.03
2018,7,13,12,15,772.5,182.5,4.2,31.1,923.5,745.77,547.86
2018,7,13,12,30,707.0,219.0,4.2,31.3,897.0,700.26,513.78
2018,7,13,12,45,715.0,216.0,4.2,31.55,896.5,668.26,489.96
2018,7,13,13,0,723.0,213.0,4.2,31.8,896.0,633.62,463.73
2018,7,13,13,15,753.5,190.5,4.25,31.85,892.5,592.68,433.27
2018,7,13,13,30,784.0,168.0,4.3,31.9,889.0,551.69,401.63
2018,7,13,13,45,741.0,189.0,4.3,31.95,857.5,501.37,362.13
2018,7,13,14,0,698.0,210.0,4.3,32.0,826.0,452.08,322.91
2018,7,13,14,15,694.0,206.0,4.3,31.85,802.0,403.43,283.4
2018,7,13,14,30,690.0,202.0,4.3,31.7,778.0,354.23,242.77
2018,7,13,14,45,764.5,153.0,4.35,31.55,766.5,301.02,196.43
2018,7,13,15,0,839.0,104.0,4.4,31.4,755.0,241.24,145.21
2018,7,13,15,15,827.5,102.5,4.4,31.4,716.5,185.82,104.36
2018,7,13,15,30,816.0,101.0,4.4,31.4,678.0,131.1,73.81
2018,7,13,15,45,802.5,97.5,4.45,30.75,635.0,78.84,59.03
2018,7,13,16,0,789.0,94.0,4.5,30.1,592.0,77.1,57.98
2018,7,13,16,15,771.0,91.0,4.55,29.55,546.0,75.43,56.94
2018,7,13,16,30,753.0,88.0,4.6,29.0,500.0,73.68,55.82
2018,7,13,16,45,729.0,84.0,4.65,28.45,452.0,71.01,53.93
2018,7,13,17,0,705.0,80.0,4.7,27.9,404.0,68.25,51.94
2018,7,13,17,15,672.5,76.0,4.8,27.0,355.0,60.29,45.6
2018,7,13,17,30,640.0,72.0,4.9,26.1,306.0,57.44,43.48
2018,7,13,17,45,595.5,66.0,4.95,25.2,258.0,52.96,39.89
2018,7,13,18,0,551.0,60.0,5.0,24.3,210.0,48.43,36.14
2018,7,13,18,15,487.0,53.5,5.0,23.35,165.5,43.31,31.71
2018,7,13,18,30,423.0,47.0,5.0,22.4,121.0,38.24,27.12
2018,7,13,18,45,329.0,37.5,4.95,21.45,84.0,30.58,20.07
2018,7,13,19,0,235.0,28.0,4.9,20.5,47.0,22.96,11.16
2018,7,13,19,15,132.0,16.0,4.85,19.95,25.5,12.59,0.0
2018,7,13,19,30,29.0,4.0,4.8,19.4,4.0,3.15,0.0
2018,7,13,19,45,14.5,2.0,4.75,18.85,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,18.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,18.1,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,17.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,17.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,17.2,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,16.75,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,16.55,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,16.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,14,4,45,18.5,3.0,3.95,14.65,3.0,0.0,0.0
2018,7,14,5,0,37.0,6.0,4.0,14.7,6.0,13.61,0.0
2018,7,14,5,15,153.0,18.0,4.1,15.15,30.0,74.04,0.0
2018,7,14,5,30,269.0,30.0,4.2,15.6,54.0,147.83,101.35
2018,7,14,5,45,362.5,38.5,4.25,16.05,92.5,211.65,163.97
2018,7,14,6,0,456.0,47.0,4.3,16.5,131.0,285.14,228.97
2018,7,14,6,15,518.0,53.5,4.3,17.1,176.5,349.1,285.01
2018,7,14,6,30,580.0,60.0,4.3,17.7,222.0,418.0,343.24
2018,7,14,6,45,623.0,65.5,4.35,18.25,271.0,478.49,392.91
2018,7,14,7,0,666.0,71.0,4.4,18.8,320.0,541.05,442.43
2018,7,14,7,15,697.5,74.5,4.4,19.55,369.0,592.48,481.23
2018,7,14,7,30,729.0,78.0,4.4,20.3,418.0,646.49,520.0
2018,7,14,7,45,752.5,81.0,4.35,21.05,466.5,693.42,551.44
2018,7,14,8,0,776.0,84.0,4.3,21.8,515.0,739.11,581.31
2018,7,14,8,15,794.0,87.0,4.35,22.45,561.5,778.66,606.65
2018,7,14,8,30,812.0,90.0,4.4,23.1,608.0,806.7,623.42
2018,7,14,8,45,826.5,92.0,4.4,23.75,651.0,836.96,641.45
2018,7,14,9,0,841.0,94.0,4.4,24.4,694.0,864.42,657.3
2018,7,14,9,15,852.0,95.5,4.5,25.0,732.5,885.14,668.92
2018,7,14,9,30,863.0,97.0,4.6,25.6,771.0,902.54,678.52
2018,7,14,9,45,871.5,98.5,4.65,26.15,804.5,914.17,684.0
2018,7,14,10,0,880.0,100.0,4.7,26.7,838.0,922.16,687.13
2018,7,14,10,15,886.0,101.5,4.8,27.15,865.5,924.11,686.91
2018,7,14,10,30,892.0,103.0,4.9,27.6,893.0,922.27,684.27
2018,7,14,10,45,897.0,103.5,5.0,28.05,914.5,914.74,677.91
2018,7,14,11,0,902.0,104.0,5.1,28.5,936.0,903.44,669.11
2018,7,14,11,15,905.5,104.5,5.2,28.65,950.5,887.09,657.79
2018,7,14,11,30,909.0,105.0,5.3,28.8,965.0,867.09,644.03
2018,7,14,11,45,910.5,105.0,5.4,28.95,972.0,841.48,626.44
2018,7,14,12,0,912.0,105.0,5.5,29.1,979.0,812.59,606.55
2018,7,14,12,15,870.5,132.5,5.6,28.95,966.5,769.88,577.04
2018,7,14,12,30,829.0,160.0,5.7,28.8,954.0,736.01,551.5
2018,7,14,12,45,712.5,231.5,5.8,28.65,910.0,679.85,508.69
2018,7,14,13,0,596.0,303.0,5.9,28.5,866.0,620.49,463.59
2018,7,14,13,15,717.0,223.5,5.95,28.25,890.0,599.42,448.31
2018,7,14,13,30,838.0,144.0,6.0,28.0,914.0,560.63,418.41
2018,7,14,13,45,855.5,128.5,6.05,27.75,898.5,513.82,380.37
2018,7,14,14,0,873.0,113.0,6.1,27.5,883.0,463.39,338.23
2018,7,14,14,15,850.5,120.0,6.15,27.15,850.0,409.46,292.78
2018,7,14,14,30,828.0,127.0,6.2,26.8,817.0,356.21,247.21
2018,7,14,14,45,846.0,111.5,6.2,26.5,791.0,300.69,198.56
2018,7,14,15,0,864.0,96.0,6.2,26.2,765.0,242.03,148.53
2018,7,14,15,15,853.0,94.0,6.2,26.2,726.0,184.92,105.11
2018,7,14,15,30,842.0,92.0,6.2,26.2,687.0,128.47,72.52
2018,7,14,15,45,828.0,90.0,6.15,24.95,644.0,84.44,65.21
2018,7,14,16,0,814.0,88.0,6.1,23.7,601.0,82.86,64.44
2018,7,14,16,15,796.0,85.5,6.05,23.05,554.5,72.49,56.05
2018,7,14,16,30,778.0,83.0,6.0,22.4,508.0,70.9,55.04
2018,7,14,16,45,755.0,79.5,5.9,21.7,459.5,68.44,53.29
2018,7,14,17,0,732.0,76.0,5.8,21.0,411.0,65.91,51.46
2018,7,14,17,15,701.0,72.0,5.75,20.5,362.0,62.79,49.05
2018,7,14,17,30,670.0,68.0,5.7,20.0,313.0,59.64,46.54
2018,7,14,17,45,626.0,63.0,5.6,19.5,264.0,51.21,39.35
2018,7,14,18,0,582.0,58.0,5.5,19.0,215.0,47.31,35.98
2018,7,14,18,15,518.5,51.5,5.35,18.55,170.0,42.08,31.3
2018,7,14,18,30,455.0,45.0,5.2,18.1,125.0,36.89,26.47
2018,7,14,18,45,359.0,36.5,5.1,17.65,87.0,29.94,19.85
2018,7,14,19,0,263.0,28.0,5.0,17.2,49.0,23.08,11.23
2018,7,14,19,15,148.5,16.5,5.0,16.9,27.0,12.98,0.0
2018,7,14,19,30,34.0,5.0,5.0,16.6,5.0,3.93,0.0
2018,7,14,19,45,17.0,2.5,5.0,16.3,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,15.8,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,15.05,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,14.8,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,14.35,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,15,4,45,22.5,3.0,3.9,13.35,3.0,0.0,0.0
2018,7,15,5,0,45.0,6.0,4.0,13.5,6.0,15.55,0.0
2018,7,15,5,15,177.0,17.5,4.1,13.95,31.0,66.01,0.0
2018,7,15,5,30,309.0,29.0,4.2,14.4,56.0,161.32,109.93
2018,7,15,5,45,406.5,36.5,4.35,14.85,96.0,227.87,177.17
2018,7,15,6,0,504.0,44.0,4.5,15.3,136.0,304.4,245.47
2018,7,15,6,15,567.0,49.5,4.5,15.9,183.0,370.08,303.49
2018,7,15,6,30,630.0,55.0,4.5,16.5,230.0,438.36,361.72
2018,7,15,6,45,674.0,59.0,4.45,17.1,280.5,500.33,412.62
2018,7,15,7,0,718.0,63.0,4.4,17.7,331.0,564.2,462.97
2018,7,15,7,15,749.5,66.5,4.4,18.3,382.0,620.19,505.48
2018,7,15,7,30,781.0,70.0,4.4,18.9,433.0,676.16,545.28
2018,7,15,7,45,804.5,73.0,4.4,19.5,483.5,724.92,578.44
2018,7,15,8,0,828.0,76.0,4.4,20.1,534.0,764.33,603.99
2018,7,15,8,15,846.0,78.0,4.4,20.7,582.0,803.82,629.16
2018,7,15,8,30,864.0,80.0,4.4,21.3,630.0,841.02,652.26
2018,7,15,8,45,878.5,81.5,4.4,21.9,674.5,872.0,670.7
2018,7,15,9,0,893.0,83.0,4.4,22.5,719.0,900.01,686.9
2018,7,15,9,15,900.5,86.5,4.45,23.1,758.5,920.62,698.06
2018,7,15,9,30,908.0,90.0,4.5,23.7,798.0,937.59,706.9
2018,7,15,9,45,912.5,93.5,4.5,24.3,831.5,948.0,710.93
2018,7,15,10,0,917.0,97.0,4.5,24.9,865.0,954.51,712.52
2018,7,15,10,15,924.0,98.0,4.6,25.35,894.0,956.86,712.52
2018,7,15,10,30,931.0,99.0,4.7,25.8,923.0,955.27,710.07
2018,7,15,10,45,936.5,99.5,4.8,26.2,945.5,947.87,703.97
2018,7,15,11,0,942.0,100.0,4.9,26.6,968.0,936.51,695.33
2018,7,15,11,15,946.0,100.5,5.0,26.8,983.5,919.93,683.79
2018,7,15,11,30,950.0,101.0,5.1,27.0,999.0,899.52,669.72
2018,7,15,11,45,952.5,101.0,5.2,27.2,1007.0,873.73,651.97
2018,7,15,12,0,955.0,101.0,5.3,27.4,1015.0,844.43,631.78
2018,7,15,12,15,955.0,101.0,5.4,27.35,1015.0,809.88,608.48
2018,7,15,12,30,955.0,101.0,5.5,27.3,1015.0,772.31,581.66
2018,7,15,12,45,954.0,101.0,5.65,27.25,1008.0,731.17,551.27
2018,7,15,13,0,953.0,101.0,5.8,27.2,1001.0,687.39,518.15
2018,7,15,13,15,951.0,100.0,5.85,26.95,986.0,639.79,481.41
2018,7,15,13,30,949.0,99.0,5.9,26.7,971.0,589.97,441.93
2018,7,15,13,45,945.0,98.5,5.95,26.45,949.0,537.53,399.26
2018,7,15,14,0,941.0,98.0,6.0,26.2,927.0,483.44,354.02
2018,7,15,14,15,935.5,96.0,6.0,25.85,898.0,426.34,305.33
2018,7,15,14,30,930.0,94.0,6.0,25.5,869.0,368.24,254.86
2018,7,15,14,45,922.5,93.0,6.05,25.15,834.5,309.54,203.77
2018,7,15,15,0,915.0,92.0,6.1,24.8,800.0,250.53,153.87
2018,7,15,15,15,905.0,89.5,6.1,24.8,759.5,190.14,107.58
2018,7,15,15,30,895.0,87.0,6.1,24.8,719.0,130.28,72.59
2018,7,15,15,45,882.5,85.0,5.95,24.0,674.5,83.02,64.28
2018,7,15,16,0,870.0,83.0,5.8,23.2,630.0,81.32,63.27
2018,7,15,16,15,853.5,80.0,5.75,22.6,582.0,78.75,61.45
2018,7,15,16,30,837.0,77.0,5.7,22.0,534.0,76.02,59.49
2018,7,15,16,45,814.0,74.5,5.6,21.45,483.5,66.24,51.47
2018,7,15,17,0,791.0,72.0,5.5,20.9,433.0,64.19,50.01
2018,7,15,17,15,760.5,68.0,5.4,20.35,381.5,60.88,47.42
2018,7,15,17,30,730.0,64.0,5.3,19.8,330.0,57.51,44.73
2018,7,15,17,45,687.0,59.5,5.15,19.25,279.0,53.55,41.44
2018,7,15,18,0,644.0,55.0,5.0,18.7,228.0,49.59,38.03
2018,7,15,18,15,579.0,49.0,4.85,18.2,180.0,40.74,30.16
2018,7,15,18,30,514.0,43.0,4.7,17.7,132.0,35.75,25.51
2018,7,15,18,45,411.0,35.0,4.55,17.2,92.0,29.0,19.07
2018,7,15,19,0,308.0,27.0,4.4,16.7,52.0,22.4,10.51
2018,7,15,19,15,174.5,16.5,4.35,16.35,28.5,12.98,0.0
2018,7,15,19,30,41.0,6.0,4.3,16.0,5.0,0.0,0.0
2018,7,15,19,45,20.5,3.0,4.3,15.7,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,16,4,45,25.0,3.0,3.65,12.65,3.0,0.0,0.0
2018,7,16,5,0,50.0,6.0,3.7,12.8,6.0,16.78,0.0
2018,7,16,5,15,193.0,17.0,3.85,13.3,31.5,70.41,0.0
2018,7,16,5,30,336.0,28.0,4.0,13.8,57.0,170.04,114.53
2018,7,16,5,45,435.5,35.0,4.1,14.3,98.0,238.46,185.43
2018,7,16,6,0,535.0,42.0,4.2,14.8,139.0,316.88,255.55
2018,7,16,6,15,597.5,48.0,4.15,15.45,187.5,381.85,313.03
2018,7,16,6,30,660.0,54.0,4.1,16.1,236.0,454.73,374.69
2018,7,16,6,45,702.0,58.0,4.1,16.75,287.0,516.93,425.59
2018,7,16,7,0,744.0,62.0,4.1,17.4,338.0,580.79,475.74
2018,7,16,7,15,774.5,65.0,4.0,18.1,389.5,636.62,517.43
2018,7,16,7,30,805.0,68.0,3.9,18.8,441.0,692.27,555.92
2018,7,16,7,45,827.5,71.0,3.85,19.55,492.0,733.73,582.8
2018,7,16,8,0,850.0,74.0,3.8,20.3,543.0,780.64,613.04
2018,7,16,8,15,867.0,76.0,3.8,21.05,591.0,820.01,637.34
2018,7,16,8,30,884.0,78.0,3.8,21.8,639.0,856.95,659.53
2018,7,16,8,45,897.0,79.5,3.8,22.6,683.5,887.12,676.52
2018,7,16,9,0,910.0,81.0,3.8,23.4,728.0,914.18,691.2
2018,7,16,9,15,919.0,83.5,3.85,24.1,768.0,935.38,702.33
2018,7,16,9,30,928.0,86.0,3.9,24.8,808.0,952.93,711.01
2018,7,16,9,45,934.5,87.5,3.95,25.55,842.0,963.32,714.79
2018,7,16,10,0,941.0,89.0,4.0,26.3,876.0,969.82,716.11
2018,7,16,10,15,947.5,90.0,4.1,26.9,905.0,971.82,715.29
2018,7,16,10,30,954.0,91.0,4.2,27.5,934.0,969.81,711.94
2018,7,16,10,45,958.5,91.5,4.25,28.1,956.0,961.44,704.26
2018,7,16,11,0,963.0,92.0,4.3,28.7,978.0,949.06,694.1
2018,7,16,11,15,965.5,93.0,4.4,29.05,993.0,931.43,681.53
2018,7,16,11,30,968.0,94.0,4.5,29.4,1008.0,909.94,666.48
2018,7,16,11,45,969.5,94.0,4.6,29.8,1015.5,883.0,647.69
2018,7,16,12,0,971.0,94.0,4.7,30.2,1023.0,852.54,626.73
2018,7,16,12,15,969.0,95.5,4.8,30.3,1022.5,817.33,603.27
2018,7,16,12,30,967.0,97.0,4.9,30.4,1022.0,779.09,576.56
2018,7,16,12,45,963.0,99.0,5.0,30.5,1013.5,737.06,545.76
2018,7,16,13,0,959.0,101.0,5.1,30.6,1005.0,692.52,512.43
2018,7,16,13,15,956.0,100.0,5.2,30.4,989.5,644.0,476.01
2018,7,16,13,30,953.0,99.0,5.3,30.2,974.0,593.36,436.88
2018,7,16,13,45,949.0,98.5,5.4,30.05,952.0,540.65,394.86
2018,7,16,14,0,945.0,98.0,5.5,29.9,930.0,486.3,350.26
2018,7,16,14,15,939.5,97.0,5.55,29.55,901.5,429.6,302.83
2018,7,16,14,30,934.0,96.0,5.6,29.2,873.0,371.88,253.55
2018,7,16,14,45,926.5,94.0,5.65,28.85,838.0,312.18,202.54
2018,7,16,15,0,919.0,92.0,5.7,28.5,803.0,252.2,152.66
2018,7,16,15,15,908.5,90.5,5.7,28.5,762.5,192.06,107.2
2018,7,16,15,30,898.0,89.0,5.7,28.5,722.0,132.45,72.83
2018,7,16,15,45,885.0,86.5,5.65,27.55,677.0,83.98,64.13
2018,7,16,16,0,872.0,84.0,5.6,26.6,632.0,81.98,62.94
2018,7,16,16,15,855.5,81.5,5.55,25.85,584.0,79.73,61.46
2018,7,16,16,30,839.0,79.0,5.5,25.1,536.0,77.34,59.85
2018,7,16,16,45,816.5,75.5,5.45,24.35,485.0,66.99,51.49
2018,7,16,17,0,794.0,72.0,5.4,23.6,434.0,64.26,49.5
2018,7,16,17,15,763.5,68.5,5.25,22.85,382.5,61.3,47.3
2018,7,16,17,30,733.0,65.0,5.1,22.1,331.0,58.33,45.01
2018,7,16,17,45,689.5,60.0,5.0,21.35,279.5,53.98,41.45
2018,7,16,18,0,646.0,55.0,4.9,20.6,228.0,49.62,37.74
2018,7,16,18,15,581.0,49.0,4.7,19.9,180.0,40.76,29.95
2018,7,16,18,30,516.0,43.0,4.5,19.2,132.0,35.77,25.35
2018,7,16,18,45,411.5,35.0,4.35,18.5,91.5,29.02,18.94
2018,7,16,19,0,307.0,27.0,4.2,17.8,51.0,22.42,10.15
2018,7,16,19,15,173.5,16.5,4.15,17.35,28.0,12.98,0.0
2018,7,16,19,30,40.0,6.0,4.1,16.9,5.0,0.0,0.0
2018,7,16,19,45,20.0,3.0,4.05,16.5,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,17,4,45,25.0,2.5,2.85,12.8,2.5,0.0,0.0
2018,7,17,5,0,50.0,5.0,3.0,13.0,5.0,3.93,0.0
2018,7,17,5,15,193.0,16.5,3.1,13.6,30.5,70.1,0.0
2018,7,17,5,30,336.0,28.0,3.2,14.2,56.0,169.56,112.01
2018,7,17,5,45,435.0,35.5,3.35,14.75,97.0,239.14,185.15
2018,7,17,6,0,534.0,43.0,3.5,15.3,138.0,318.02,255.38
2018,7,17,6,15,597.0,48.0,3.5,16.0,186.0,382.03,311.84
2018,7,17,6,30,660.0,53.0,3.5,16.7,234.0,454.17,372.6
2018,7,17,6,45,702.0,57.5,3.55,17.35,285.5,517.0,423.74
2018,7,17,7,0,744.0,62.0,3.6,18.0,337.0,581.52,474.14
2018,7,17,7,15,774.0,65.5,3.6,18.75,388.5,637.68,515.88
2018,7,17,7,30,804.0,69.0,3.6,19.5,440.0,693.63,554.5
2018,7,17,7,45,827.0,71.5,3.55,20.3,491.0,734.87,580.87
2018,7,17,8,0,850.0,74.0,3.5,21.1,542.0,781.64,610.63
2018,7,17,8,15,867.0,76.0,3.55,21.95,590.0,821.07,634.76
2018,7,17,8,30,884.0,78.0,3.6,22.8,638.0,858.08,656.8
2018,7,17,8,45,897.0,80.0,3.6,23.6,683.0,888.86,674.06
2018,7,17,9,0,910.0,82.0,3.6,24.4,728.0,916.53,689.01
2018,7,17,9,15,917.0,85.5,3.65,25.15,767.5,937.02,699.42
2018,7,17,9,30,924.0,89.0,3.7,25.9,807.0,953.79,707.36
2018,7,17,9,45,927.5,93.0,3.75,26.6,841.0,963.98,711.12
2018,7,17,10,0,931.0,97.0,3.8,27.3,875.0,970.17,712.36
2018,7,17,10,15,938.0,98.0,3.85,27.9,904.0,972.53,711.5
2018,7,17,10,30,945.0,99.0,3.9,28.5,933.0,970.9,708.15
2018,7,17,10,45,950.0,99.5,3.9,29.1,955.5,962.92,700.51
2018,7,17,11,0,955.0,100.0,3.9,29.7,978.0,950.95,690.44
2018,7,17,11,15,958.5,100.0,3.95,30.1,993.0,933.24,677.59
2018,7,17,11,30,962.0,100.0,4.0,30.5,1008.0,911.71,662.34
2018,7,17,11,45,964.0,100.0,4.05,30.9,1015.5,885.2,643.88
2018,7,17,12,0,966.0,100.0,4.1,31.3,1023.0,855.16,623.11
2018,7,17,12,15,963.5,102.0,4.15,31.45,1022.5,819.98,599.51
2018,7,17,12,30,961.0,104.0,4.2,31.6,1022.0,781.82,572.66
2018,7,17,12,45,956.0,106.0,4.3,31.75,1013.0,739.17,541.69
2018,7,17,13,0,951.0,108.0,4.4,31.9,1004.0,694.11,508.33
2018,7,17,13,15,949.0,107.0,4.45,32.0,989.0,646.4,472.26
2018,7,17,13,30,947.0,106.0,4.5,32.1,974.0,596.49,433.62
2018,7,17,13,45,943.0,105.0,4.55,32.15,952.0,543.57,391.79
2018,7,17,14,0,939.0,104.0,4.6,32.2,930.0,489.04,347.55
2018,7,17,14,15,933.0,102.5,4.65,32.05,901.0,431.99,300.55
2018,7,17,14,30,927.0,101.0,4.7,31.9,872.0,373.99,251.8
2018,7,17,14,45,919.0,99.5,4.75,31.75,837.0,314.76,201.89
2018,7,17,15,0,911.0,98.0,4.8,31.6,802.0,255.28,153.11
2018,7,17,15,15,900.5,96.5,4.8,31.6,761.5,195.45,108.52
2018,7,17,15,30,890.0,95.0,4.8,31.6,721.0,136.14,74.65
2018,7,17,15,45,877.0,92.0,4.85,30.9,676.0,87.01,65.67
2018,7,17,16,0,864.0,89.0,4.9,30.2,631.0,84.8,64.29
2018,7,17,16,15,846.5,86.5,4.9,29.5,583.0,82.61,62.88
2018,7,17,16,30,829.0,84.0,4.9,28.8,535.0,72.79,55.15
2018,7,17,16,45,805.0,81.0,4.9,28.1,484.0,70.58,53.68
2018,7,17,17,0,781.0,78.0,4.9,27.4,433.0,68.33,52.14
2018,7,17,17,15,749.0,74.0,4.85,26.25,381.0,65.15,49.88
2018,7,17,17,30,717.0,70.0,4.8,25.1,329.0,61.94,47.52
2018,7,17,17,45,671.0,65.0,4.75,24.0,277.5,53.29,40.38
2018,7,17,18,0,625.0,60.0,4.7,22.9,226.0,49.33,37.12
2018,7,17,18,15,556.0,53.0,4.55,21.8,177.5,43.63,32.17
2018,7,17,18,30,487.0,46.0,4.4,20.7,129.0,37.98,27.05
2018,7,17,18,45,378.5,37.0,4.3,19.65,89.0,30.52,20.06
2018,7,17,19,0,270.0,28.0,4.2,18.6,49.0,23.19,10.27
2018,7,17,19,15,150.0,16.5,4.2,18.0,26.5,12.98,0.0
2018,7,17,19,30,30.0,5.0,4.2,17.4,4.0,0.0,0.0
2018,7,17,19,45,15.0,2.5,4.2,16.8,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.2,15.95,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,18,4,45,17.5,2.5,2.85,13.2,2.5,0.0,0.0
2018,7,18,5,0,35.0,5.0,3.0,13.4,5.0,3.93,0.0
2018,7,18,5,15,156.5,17.0,3.05,13.95,28.5,59.76,0.0
2018,7,18,5,30,278.0,29.0,3.1,14.5,52.0,149.19,96.27
2018,7,18,5,45,380.5,37.5,3.15,15.05,91.5,219.13,169.21
2018,7,18,6,0,483.0,46.0,3.2,15.6,131.0,298.09,239.02
2018,7,18,6,15,548.5,52.5,3.2,16.4,178.5,365.56,297.8
2018,7,18,6,30,614.0,59.0,3.2,17.2,226.0,438.27,358.64
2018,7,18,6,45,658.0,64.0,3.2,17.95,276.5,500.66,409.01
2018,7,18,7,0,702.0,69.0,3.2,18.7,327.0,562.61,457.05
2018,7,18,7,15,733.5,73.0,3.2,19.4,378.0,618.91,498.89
2018,7,18,7,30,765.0,77.0,3.2,20.1,429.0,675.18,538.2
2018,7,18,7,45,788.5,80.5,3.15,20.75,479.5,724.24,570.59
2018,7,18,8,0,812.0,84.0,3.1,21.4,530.0,771.95,601.17
2018,7,18,8,15,830.0,86.5,3.15,22.2,577.5,812.18,625.91
2018,7,18,8,30,848.0,89.0,3.2,23.0,625.0,840.71,642.1
2018,7,18,8,45,862.0,91.5,3.2,23.75,669.5,872.07,659.95
2018,7,18,9,0,876.0,94.0,3.2,24.5,714.0,900.45,675.51
2018,7,18,9,15,884.0,97.5,3.3,25.2,753.5,921.2,686.59
2018,7,18,9,30,892.0,101.0,3.4,25.9,793.0,938.36,695.31
2018,7,18,9,45,897.0,104.5,3.5,26.6,826.5,949.02,699.76
2018,7,18,10,0,902.0,108.0,3.6,27.3,860.0,955.81,701.77
2018,7,18,10,15,885.0,122.5,3.7,27.8,881.0,948.92,695.41
2018,7,18,10,30,868.0,137.0,3.8,28.3,902.0,937.56,686.32
2018,7,18,10,45,844.5,156.0,3.85,28.8,915.5,935.64,683.35
2018,7,18,11,0,821.0,175.0,3.9,29.3,929.0,915.49,668.35
2018,7,18,11,15,877.5,142.0,4.0,29.6,959.5,900.96,658.1
2018,7,18,11,30,934.0,109.0,4.1,29.9,990.0,897.42,655.2
2018,7,18,11,45,835.0,175.0,4.15,30.15,967.0,856.9,627.48
2018,7,18,12,0,736.0,241.0,4.2,30.4,944.0,811.41,593.34
2018,7,18,12,15,693.5,266.5,4.3,30.45,928.5,767.71,562.27
2018,7,18,12,30,651.0,292.0,4.4,30.5,913.0,723.01,530.15
2018,7,18,12,45,655.5,286.0,4.55,30.5,907.0,687.35,504.91
2018,7,18,13,0,660.0,280.0,4.7,30.5,901.0,649.57,477.69
2018,7,18,13,15,747.0,223.0,4.8,30.35,915.5,621.58,457.51
2018,7,18,13,30,834.0,166.0,4.9,30.2,930.0,583.05,428.34
2018,7,18,13,45,832.0,162.5,5.0,30.05,909.0,532.61,388.74
2018,7,18,14,0,830.0,159.0,5.1,29.9,888.0,480.7,346.84
2018,7,18,14,15,741.5,198.0,5.15,29.6,833.5,421.01,299.54
2018,7,18,14,30,653.0,237.0,5.2,29.3,779.0,369.72,258.78
2018,7,18,14,45,679.5,211.0,5.3,29.0,754.5,315.63,213.28
2018,7,18,15,0,706.0,185.0,5.4,28.7,730.0,258.25,165.63
2018,7,18,15,15,761.0,151.0,5.4,28.7,710.5,203.75,121.95
2018,7,18,15,30,816.0,117.0,5.4,28.7,691.0,135.97,77.38
2018,7,18,15,45,823.5,107.0,5.55,27.7,654.0,85.38,65.25
2018,7,18,16,0,831.0,97.0,5.7,26.7,617.0,80.21,61.45
2018,7,18,16,15,813.5,93.5,5.8,26.05,569.5,78.22,60.16
2018,7,18,16,30,796.0,90.0,5.9,25.4,522.0,76.11,58.76
2018,7,18,16,45,772.0,86.5,5.95,24.75,472.0,73.76,57.14
2018,7,18,17,0,748.0,83.0,6.0,24.1,422.0,71.34,55.44
2018,7,18,17,15,714.5,79.0,6.0,23.2,371.0,63.12,48.79
2018,7,18,17,30,681.0,75.0,6.0,22.3,320.0,60.25,46.63
2018,7,18,17,45,634.0,69.0,6.0,21.35,269.0,55.72,42.96
2018,7,18,18,0,587.0,63.0,6.0,20.4,218.0,51.17,39.12
2018,7,18,18,15,517.0,55.5,5.8,19.6,171.0,45.23,33.86
2018,7,18,18,30,447.0,48.0,5.6,18.8,124.0,39.32,28.42
2018,7,18,18,45,340.0,38.5,5.4,18.0,85.0,31.6,21.07
2018,7,18,19,0,233.0,29.0,5.2,17.2,46.0,22.12,9.19
2018,7,18,19,15,123.5,15.5,5.05,16.8,24.0,12.2,0.0
2018,7,18,19,30,14.0,2.0,4.9,16.4,2.0,0.0,0.0
2018,7,18,19,45,7.0,1.0,4.75,15.95,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,19,4,45,13.5,2.0,3.9,12.75,2.0,0.0,0.0
2018,7,19,5,0,27.0,4.0,4.2,12.9,4.0,0.0,0.0
2018,7,19,5,15,132.0,16.5,4.4,13.45,26.0,52.18,0.0
2018,7,19,5,30,237.0,29.0,4.6,14.0,48.0,134.05,84.43
2018,7,19,5,45,335.5,39.5,4.8,14.55,87.0,202.74,157.02
2018,7,19,6,0,434.0,50.0,5.0,15.1,126.0,279.76,225.77
2018,7,19,6,15,498.0,58.5,4.95,15.75,172.5,346.51,284.74
2018,7,19,6,30,562.0,67.0,4.9,16.4,219.0,418.45,346.07
2018,7,19,6,45,604.5,74.5,4.85,17.05,268.5,480.7,397.4
2018,7,19,7,0,647.0,82.0,4.8,17.7,318.0,545.0,448.36
2018,7,19,7,15,678.5,88.5,4.65,18.45,369.0,602.02,491.21
2018,7,19,7,30,710.0,95.0,4.5,19.2,420.0,659.22,532.5
2018,7,19,7,45,731.5,100.5,4.4,19.95,469.0,707.28,564.66
2018,7,19,8,0,753.0,106.0,4.3,20.7,518.0,749.82,591.89
2018,7,19,8,15,772.0,110.0,4.15,21.5,565.5,791.1,617.4
2018,7,19,8,30,791.0,114.0,4.0,22.3,613.0,830.21,640.71
2018,7,19,8,45,804.5,118.5,3.9,23.15,657.0,862.54,658.85
2018,7,19,9,0,818.0,123.0,3.8,24.0,701.0,891.92,674.65
2018,7,19,9,15,838.0,121.5,3.7,24.85,743.0,917.7,687.74
2018,7,19,9,30,858.0,120.0,3.6,25.7,785.0,927.8,690.1
2018,7,19,9,45,877.5,116.0,3.5,26.55,822.0,943.95,696.65
2018,7,19,10,0,897.0,112.0,3.4,27.4,859.0,956.59,700.78
2018,7,19,10,15,903.5,114.0,3.4,28.15,888.0,959.32,699.42
2018,7,19,10,30,910.0,116.0,3.4,28.9,917.0,958.14,695.69
2018,7,19,10,45,915.0,116.5,3.4,29.65,939.0,950.23,687.75
2018,7,19,11,0,920.0,117.0,3.4,30.4,961.0,938.44,677.48
2018,7,19,11,15,911.5,125.0,3.45,31.0,972.0,917.59,662.19
2018,7,19,11,30,903.0,133.0,3.5,31.6,983.0,893.11,644.69
2018,7,19,11,45,916.5,126.5,3.6,32.25,995.0,871.59,629.34
2018,7,19,12,0,930.0,120.0,3.7,32.9,1007.0,846.25,611.49
2018,7,19,12,15,929.5,120.0,3.85,33.25,1006.5,811.7,588.48
2018,7,19,12,30,929.0,120.0,4.0,33.6,1006.0,774.23,561.97
2018,7,19,12,45,922.5,123.0,4.15,33.9,997.0,732.17,531.58
2018,7,19,13,0,916.0,126.0,4.3,34.2,988.0,687.9,498.98
2018,7,19,13,15,914.5,124.0,4.5,34.15,973.0,641.02,464.6
2018,7,19,13,30,913.0,122.0,4.7,34.1,958.0,592.01,427.64
2018,7,19,13,45,904.5,123.5,4.9,34.05,935.0,540.0,387.42
2018,7,19,14,0,896.0,125.0,5.1,34.0,912.0,486.84,345.02
2018,7,19,14,15,878.5,129.0,5.25,33.45,879.5,430.92,300.07
2018,7,19,14,30,861.0,133.0,5.4,32.9,847.0,375.22,254.24
2018,7,19,14,45,855.0,129.0,5.55,32.35,813.0,314.14,203.77
2018,7,19,15,0,849.0,125.0,5.7,31.8,779.0,255.48,156.01
2018,7,19,15,15,836.5,122.5,5.7,31.8,738.5,196.83,112.14
2018,7,19,15,30,824.0,120.0,5.7,31.8,698.0,139.17,78.45
2018,7,19,15,45,805.0,118.5,5.8,30.1,653.0,92.06,70.06
2018,7,19,16,0,786.0,117.0,5.9,28.4,608.0,91.93,70.68
2018,7,19,16,15,765.0,113.0,5.8,27.35,560.0,90.04,69.65
2018,7,19,16,30,744.0,109.0,5.7,26.3,512.0,81.19,62.79
2018,7,19,16,45,719.5,103.5,5.6,25.25,462.0,78.16,60.74
2018,7,19,17,0,695.0,98.0,5.5,24.2,412.0,75.0,58.53
2018,7,19,17,15,664.0,91.5,5.3,23.35,362.0,70.91,55.43
2018,7,19,17,30,633.0,85.0,5.1,22.5,312.0,66.68,52.14
2018,7,19,17,45,591.5,76.5,4.95,21.65,262.5,60.72,47.23
2018,7,19,18,0,550.0,68.0,4.8,20.8,213.0,54.59,42.02
2018,7,19,18,15,487.0,59.0,4.6,20.2,167.0,47.74,35.94
2018,7,19,18,30,424.0,50.0,4.4,19.6,121.0,40.82,29.59
2018,7,19,18,45,330.5,39.0,4.25,18.95,83.0,32.0,21.28
2018,7,19,19,0,237.0,28.0,4.1,18.3,45.0,23.15,9.3
2018,7,19,19,15,126.5,15.0,4.05,17.95,23.5,11.8,0.0
2018,7,19,19,30,16.0,2.0,4.0,17.6,2.0,0.0,0.0
2018,7,19,19,45,8.0,1.0,3.95,17.25,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,16.65,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,20,4,45,6.0,1.5,2.55,12.9,1.5,0.0,0.0
2018,7,20,5,0,12.0,3.0,2.7,13.1,3.0,0.0,0.0
2018,7,20,5,15,69.0,16.5,2.85,13.75,21.5,33.51,0.0
2018,7,20,5,30,126.0,30.0,3.0,14.4,40.0,87.95,52.35
2018,7,20,5,45,195.5,47.5,3.15,15.0,75.5,153.0,117.48
2018,7,20,6,0,265.0,65.0,3.3,15.6,111.0,214.98,172.3
2018,7,20,6,15,322.5,80.0,3.3,16.3,154.0,275.08,224.53
2018,7,20,6,30,380.0,95.0,3.3,17.0,197.0,340.45,279.66
2018,7,20,6,45,422.0,108.5,3.3,17.65,244.0,399.31,327.82
2018,7,20,7,0,464.0,122.0,3.3,18.3,291.0,460.83,376.41
2018,7,20,7,15,501.5,131.5,3.25,19.0,339.0,517.02,419.1
2018,7,20,7,30,539.0,141.0,3.2,19.7,387.0,574.52,461.36
2018,7,20,7,45,568.0,148.5,3.15,20.4,434.5,624.07,496.28
2018,7,20,8,0,597.0,156.0,3.1,21.1,482.0,682.09,536.16
2018,7,20,8,15,622.5,161.0,3.1,21.95,528.0,726.13,564.9
2018,7,20,8,30,648.0,166.0,3.1,22.8,574.0,768.67,591.95
2018,7,20,8,45,669.5,169.5,3.15,23.65,617.0,804.34,613.6
2018,7,20,9,0,691.0,173.0,3.2,24.5,660.0,837.71,633.19
2018,7,20,9,15,721.5,168.0,3.2,25.3,702.0,867.94,650.22
2018,7,20,9,30,752.0,163.0,3.2,26.1,744.0,895.37,665.16
2018,7,20,9,45,784.0,152.0,3.25,26.9,782.0,908.07,670.47
2018,7,20,10,0,816.0,141.0,3.3,27.7,820.0,925.06,678.79
2018,7,20,10,15,823.0,142.5,3.4,28.35,847.0,927.7,678.34
2018,7,20,10,30,830.0,144.0,3.5,29.0,874.0,926.62,675.65
2018,7,20,10,45,835.5,144.5,3.6,29.65,894.5,904.79,659.39
2018,7,20,11,0,841.0,145.0,3.7,30.3,915.0,894.09,650.75
2018,7,20,11,15,844.5,145.0,3.8,30.75,929.0,877.64,638.81
2018,7,20,11,30,848.0,145.0,3.9,31.2,943.0,857.75,624.69
2018,7,20,11,45,850.0,144.5,4.05,31.6,949.5,832.9,607.65
2018,7,20,12,0,852.0,144.0,4.2,32.0,956.0,804.95,588.5
2018,7,20,12,15,856.5,140.5,4.35,32.2,956.5,773.68,567.0
2018,7,20,12,30,861.0,137.0,4.5,32.4,957.0,739.5,542.48
2018,7,20,12,45,865.5,132.0,4.6,32.55,950.5,701.42,514.72
2018,7,20,13,0,870.0,127.0,4.7,32.7,944.0,660.64,484.5
2018,7,20,13,15,866.0,126.0,4.8,32.6,928.5,615.06,450.55
2018,7,20,13,30,862.0,125.0,4.9,32.5,913.0,567.68,414.29
2018,7,20,13,45,857.0,123.5,5.0,32.45,891.0,517.85,375.05
2018,7,20,14,0,852.0,122.0,5.1,32.4,869.0,466.69,333.64
2018,7,20,14,15,845.0,120.0,5.15,32.1,840.5,413.32,289.72
2018,7,20,14,30,838.0,118.0,5.2,31.8,812.0,359.26,244.34
2018,7,20,14,45,829.0,115.5,5.3,31.5,778.0,303.88,197.77
2018,7,20,15,0,820.0,113.0,5.4,31.2,744.0,248.51,152.3
2018,7,20,15,15,799.5,115.0,5.4,31.2,703.5,187.43,106.68
2018,7,20,15,30,779.0,117.0,5.4,31.2,663.0,134.25,75.99
2018,7,20,15,45,771.5,110.0,5.45,30.1,621.5,85.84,64.97
2018,7,20,16,0,764.0,103.0,5.5,29.0,580.0,82.31,62.6
2018,7,20,16,15,743.0,100.0,5.45,28.25,533.5,80.81,61.76
2018,7,20,16,30,722.0,97.0,5.4,27.5,487.0,79.25,60.86
2018,7,20,16,45,695.0,93.0,5.4,26.8,438.5,70.86,54.22
2018,7,20,17,0,668.0,89.0,5.4,26.1,390.0,68.46,52.56
2018,7,20,17,15,632.5,84.0,5.3,25.2,341.0,65.18,50.14
2018,7,20,17,30,597.0,79.0,5.2,24.3,292.0,61.85,47.62
2018,7,20,17,45,548.0,72.0,5.15,23.4,244.0,56.83,43.54
2018,7,20,18,0,499.0,65.0,5.1,22.5,196.0,51.75,39.26
2018,7,20,18,15,413.0,57.0,5.0,21.7,149.5,45.51,33.78
2018,7,20,18,30,327.0,49.0,4.9,20.9,103.0,37.28,26.37
2018,7,20,18,45,254.5,37.0,4.8,20.15,70.5,28.18,17.91
2018,7,20,19,0,182.0,25.0,4.7,19.4,38.0,19.05,6.08
2018,7,20,19,15,96.5,13.5,4.65,19.0,20.0,10.62,0.0
2018,7,20,19,30,11.0,2.0,4.6,18.6,2.0,0.0,0.0
2018,7,20,19,45,5.5,1.0,4.55,18.2,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,17.65,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,17.35,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,17.15,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.65,16.85,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.45,16.75,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,21,4,45,1.5,0.5,2.85,15.15,0.5,0.0,0.0
2018,7,21,5,0,3.0,1.0,2.9,15.2,1.0,0.0,0.0
2018,7,21,5,15,49.0,13.5,3.0,15.65,17.0,25.23,0.0
2018,7,21,5,30,95.0,26.0,3.1,16.1,33.0,70.85,39.39
2018,7,21,5,45,209.0,40.0,3.2,16.6,71.0,149.87,114.0
2018,7,21,6,0,323.0,54.0,3.3,17.1,109.0,229.8,183.21
2018,7,21,6,15,397.5,63.0,3.3,17.7,153.5,295.05,239.82
2018,7,21,6,30,472.0,72.0,3.3,18.3,198.0,373.73,305.68
2018,7,21,6,45,520.0,79.5,3.25,18.95,245.0,435.49,355.88
2018,7,21,7,0,568.0,87.0,3.2,19.6,292.0,499.95,406.32
2018,7,21,7,15,603.0,93.0,3.25,20.3,340.5,555.82,448.45
2018,7,21,7,30,638.0,99.0,3.3,21.0,389.0,612.34,489.7
2018,7,21,7,45,665.0,103.5,3.35,21.7,436.5,661.14,523.59
2018,7,21,8,0,692.0,108.0,3.4,22.4,484.0,709.2,555.58
2018,7,21,8,15,712.5,111.5,3.45,23.1,529.5,749.52,581.32
2018,7,21,8,30,733.0,115.0,3.5,23.8,575.0,783.64,602.25
2018,7,21,8,45,749.0,118.5,3.55,24.5,617.5,816.0,621.7
2018,7,21,9,0,765.0,122.0,3.6,25.2,660.0,845.73,639.11
2018,7,21,9,15,771.0,127.5,3.7,25.8,696.5,865.53,650.08
2018,7,21,9,30,777.0,133.0,3.8,26.4,733.0,882.0,658.83
2018,7,21,9,45,715.0,170.0,3.9,27.0,741.0,871.11,649.07
2018,7,21,10,0,653.0,207.0,4.0,27.6,749.0,848.57,631.3
2018,7,21,10,15,484.5,305.0,4.1,28.0,715.0,773.53,573.91
2018,7,21,10,30,316.0,403.0,4.2,28.4,681.0,684.61,506.74
2018,7,21,10,45,503.5,310.5,4.3,28.85,765.5,777.8,575.26
2018,7,21,11,0,691.0,218.0,4.4,29.3,850.0,852.54,628.78
2018,7,21,11,15,744.0,191.0,4.5,29.6,881.5,846.57,624.28
2018,7,21,11,30,797.0,164.0,4.6,29.9,913.0,846.43,623.48
2018,7,21,11,45,808.0,159.0,4.7,30.15,923.5,825.29,608.86
2018,7,21,12,0,819.0,154.0,4.8,30.4,934.0,800.65,591.82
2018,7,21,12,15,826.5,149.0,4.9,30.5,936.0,758.68,562.64
2018,7,21,12,30,834.0,144.0,5.0,30.6,938.0,726.55,539.44
2018,7,21,12,45,842.0,137.5,5.1,30.75,933.5,690.75,513.0
2018,7,21,13,0,850.0,131.0,5.2,30.9,929.0,652.05,483.83
2018,7,21,13,15,847.5,130.0,5.25,30.75,915.0,608.17,450.5
2018,7,21,13,30,845.0,129.0,5.3,30.6,901.0,562.39,414.86
2018,7,21,13,45,841.0,127.0,5.4,30.5,879.5,513.47,375.89
2018,7,21,14,0,837.0,125.0,5.5,30.4,858.0,463.16,334.72
2018,7,21,14,15,830.5,123.5,5.5,30.15,831.0,411.02,291.15
2018,7,21,14,30,824.0,122.0,5.5,29.9,804.0,358.15,246.15
2018,7,21,14,45,816.0,119.0,5.55,29.65,770.5,303.42,199.6
2018,7,21,15,0,808.0,116.0,5.6,29.4,737.0,242.73,149.63
2018,7,21,15,15,795.5,113.5,5.6,29.4,698.0,186.56,106.98
2018,7,21,15,30,783.0,111.0,5.6,29.4,659.0,131.39,74.08
2018,7,21,15,45,769.5,107.5,5.65,28.6,617.0,84.26,64.11
2018,7,21,16,0,756.0,104.0,5.7,27.8,575.0,82.78,63.31
2018,7,21,16,15,738.5,100.0,5.7,27.15,529.5,80.74,61.99
2018,7,21,16,30,721.0,96.0,5.7,26.5,484.0,78.56,60.56
2018,7,21,16,45,696.5,91.5,5.7,25.85,436.5,69.95,53.68
2018,7,21,17,0,672.0,87.0,5.7,25.2,389.0,67.23,51.72
2018,7,21,17,15,638.0,82.0,5.55,24.4,340.5,63.92,49.24
2018,7,21,17,30,604.0,77.0,5.4,23.6,292.0,60.55,46.65
2018,7,21,17,45,557.0,70.5,5.3,22.8,244.5,55.87,42.82
2018,7,21,18,0,510.0,64.0,5.2,22.0,197.0,51.14,38.81
2018,7,21,18,15,397.5,58.0,5.05,21.25,148.0,46.19,34.42
2018,7,21,18,30,285.0,52.0,4.9,20.5,99.0,39.07,27.93
2018,7,21,18,45,213.0,38.0,4.7,19.8,66.5,28.68,18.3
2018,7,21,19,0,141.0,24.0,4.5,19.1,34.0,18.2,4.97
2018,7,21,19,15,76.0,13.0,4.45,18.65,18.0,10.23,0.0
2018,7,21,19,30,11.0,2.0,4.4,18.2,2.0,0.0,0.0
2018,7,21,19,45,5.5,1.0,4.35,17.8,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.3,17.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.3,17.15,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.25,16.7,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.15,16.45,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,4.05,16.3,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
