Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,20,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,1,5,15,70.0,9.5,3.75,12.55,13.0,29.15,0.0
2018,8,1,5,30,140.0,19.0,3.8,13.1,26.0,84.34,0.0
2018,8,1,5,45,242.0,32.5,3.8,13.65,61.0,161.5,118.58
2018,8,1,6,0,344.0,46.0,3.8,14.2,96.0,240.25,192.35
2018,8,1,6,15,417.5,56.0,3.75,14.9,140.5,310.42,254.6
2018,8,1,6,30,491.0,66.0,3.7,15.6,185.0,387.04,320.18
2018,8,1,6,45,544.0,73.0,3.6,16.35,234.0,453.35,374.99
2018,8,1,7,0,597.0,80.0,3.5,17.1,283.0,522.77,429.94
2018,8,1,7,15,636.5,86.0,3.45,17.8,334.0,583.94,476.41
2018,8,1,7,30,676.0,92.0,3.4,18.5,385.0,646.07,521.48
2018,8,1,7,45,706.0,96.0,3.35,19.15,435.5,698.76,557.35
2018,8,1,8,0,736.0,100.0,3.3,19.8,486.0,746.48,588.62
2018,8,1,8,15,758.5,103.0,3.3,20.65,534.0,789.97,615.86
2018,8,1,8,30,781.0,106.0,3.3,21.5,582.0,831.49,641.13
2018,8,1,8,45,799.5,108.0,3.3,22.3,627.0,866.0,661.15
2018,8,1,9,0,818.0,110.0,3.3,23.1,672.0,897.77,679.02
2018,8,1,9,15,831.0,112.5,3.35,23.8,712.5,921.96,692.14
2018,8,1,9,30,844.0,115.0,3.4,24.5,753.0,930.17,694.48
2018,8,1,9,45,854.0,117.0,3.5,25.25,788.0,943.76,700.84
2018,8,1,10,0,864.0,119.0,3.6,26.0,823.0,953.67,704.77
2018,8,1,10,15,874.5,119.0,3.75,26.5,853.0,958.31,706.3
2018,8,1,10,30,885.0,119.0,3.9,27.0,883.0,959.12,705.41
2018,8,1,10,45,894.0,118.0,4.0,27.45,906.5,953.67,700.36
2018,8,1,11,0,903.0,117.0,4.1,27.9,930.0,944.31,692.86
2018,8,1,11,15,908.5,116.5,4.25,28.1,946.0,928.36,682.03
2018,8,1,11,30,914.0,116.0,4.4,28.3,962.0,908.63,668.73
2018,8,1,11,45,917.5,115.5,4.55,28.5,970.5,883.49,651.8
2018,8,1,12,0,921.0,115.0,4.7,28.7,979.0,854.85,632.73
2018,8,1,12,15,921.0,115.0,4.8,28.65,979.0,820.51,610.08
2018,8,1,12,30,921.0,115.0,4.9,28.6,979.0,783.15,584.61
2018,8,1,12,45,919.5,115.5,5.0,28.55,971.5,742.27,554.98
2018,8,1,13,0,918.0,116.0,5.1,28.5,964.0,698.79,522.73
2018,8,1,13,15,915.5,115.0,5.15,28.3,949.0,651.14,486.76
2018,8,1,13,30,913.0,114.0,5.2,28.1,934.0,601.38,448.16
2018,8,1,13,45,909.0,112.0,5.25,27.9,911.5,548.21,405.87
2018,8,1,14,0,905.0,110.0,5.3,27.7,889.0,493.5,361.06
2018,8,1,14,15,899.0,108.5,5.3,27.35,860.0,437.0,313.71
2018,8,1,14,30,893.0,107.0,5.3,27.0,831.0,379.6,264.52
2018,8,1,14,45,885.0,105.0,5.3,26.6,796.0,320.64,213.75
2018,8,1,15,0,877.0,103.0,5.3,26.2,761.0,261.48,163.75
2018,8,1,15,15,865.0,101.0,5.3,26.2,720.5,201.76,117.16
2018,8,1,15,30,853.0,99.0,5.3,26.2,680.0,142.8,80.64
2018,8,1,15,45,838.0,96.0,5.3,25.15,634.5,79.46,61.1
2018,8,1,16,0,823.0,93.0,5.3,24.1,589.0,77.84,60.24
2018,8,1,16,15,802.5,89.5,5.3,23.45,540.0,75.66,58.76
2018,8,1,16,30,782.0,86.0,5.3,22.8,491.0,73.38,57.18
2018,8,1,16,45,753.5,83.0,5.3,22.15,440.0,71.21,55.69
2018,8,1,17,0,725.0,80.0,5.3,21.5,389.0,69.02,54.15
2018,8,1,17,15,685.0,75.5,5.25,20.7,337.0,60.47,47.09
2018,8,1,17,30,645.0,71.0,5.2,19.9,285.0,57.13,44.44
2018,8,1,17,45,588.0,65.0,5.15,19.1,234.5,52.49,40.52
2018,8,1,18,0,531.0,59.0,5.1,18.3,184.0,47.87,36.46
2018,8,1,18,15,446.5,50.5,5.05,17.55,138.0,41.08,30.29
2018,8,1,18,30,362.0,42.0,5.0,16.8,92.0,34.36,23.91
2018,8,1,18,45,241.5,29.5,4.9,16.05,57.0,24.14,13.26
2018,8,1,19,0,121.0,17.0,4.8,15.3,22.0,13.38,0.0
2018,8,1,19,15,60.5,8.5,4.8,14.95,11.0,6.69,0.0
2018,8,1,19,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.75,14.25,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,13.75,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,8,2,5,15,50.5,9.0,3.75,11.75,11.5,22.79,0.0
2018,8,2,5,30,101.0,18.0,3.8,12.2,23.0,68.59,0.0
2018,8,2,5,45,189.5,33.5,3.9,12.6,56.0,141.6,103.02
2018,8,2,6,0,278.0,49.0,4.0,13.0,89.0,211.1,169.45
2018,8,2,6,15,351.5,62.5,3.95,13.6,133.5,279.73,230.59
2018,8,2,6,30,425.0,76.0,3.9,14.2,178.0,355.49,296.02
2018,8,2,6,45,482.5,85.0,3.9,14.8,227.0,422.14,352.06
2018,8,2,7,0,540.0,94.0,3.9,15.4,276.0,500.26,415.03
2018,8,2,7,15,584.0,101.0,3.95,16.1,327.5,564.0,464.44
2018,8,2,7,30,628.0,108.0,4.0,16.8,379.0,629.04,513.23
2018,8,2,7,45,664.5,111.5,4.05,17.55,430.0,685.1,553.1
2018,8,2,8,0,701.0,115.0,4.1,18.3,481.0,740.88,591.22
2018,8,2,8,15,727.0,119.0,4.15,19.1,530.5,787.54,621.65
2018,8,2,8,30,753.0,123.0,4.2,19.9,580.0,832.55,650.3
2018,8,2,8,45,775.5,124.5,4.25,20.75,626.0,863.88,668.6
2018,8,2,9,0,798.0,126.0,4.3,21.6,672.0,898.51,689.07
2018,8,2,9,15,813.0,128.5,4.4,22.2,713.5,924.29,704.05
2018,8,2,9,30,828.0,131.0,4.5,22.8,755.0,946.75,716.84
2018,8,2,9,45,840.5,132.0,4.55,23.45,791.0,961.73,724.12
2018,8,2,10,0,853.0,133.0,4.6,24.1,827.0,972.99,729.0
2018,8,2,10,15,863.5,133.5,4.65,24.5,857.0,963.64,720.76
2018,8,2,10,30,874.0,134.0,4.7,24.9,887.0,964.74,719.9
2018,8,2,10,45,883.5,132.5,4.75,25.35,910.5,959.16,714.44
2018,8,2,11,0,893.0,131.0,4.8,25.8,934.0,949.7,706.52
2018,8,2,11,15,898.5,131.5,4.85,26.05,950.5,934.52,695.44
2018,8,2,11,30,904.0,132.0,4.9,26.3,967.0,915.55,681.9
2018,8,2,11,45,908.5,130.5,4.9,26.55,975.5,890.32,663.86
2018,8,2,12,0,913.0,129.0,4.9,26.8,984.0,861.58,643.49
2018,8,2,12,15,917.5,126.5,5.0,26.85,985.5,828.65,621.31
2018,8,2,12,30,922.0,124.0,5.1,26.9,987.0,792.48,595.99
2018,8,2,12,45,926.5,120.0,5.2,26.9,981.0,751.99,566.39
2018,8,2,13,0,931.0,116.0,5.3,26.9,975.0,708.51,533.86
2018,8,2,13,15,930.5,114.0,5.4,26.75,960.5,660.62,497.48
2018,8,2,13,30,930.0,112.0,5.5,26.6,946.0,610.41,458.26
2018,8,2,13,45,928.5,109.5,5.55,26.45,924.5,557.18,415.41
2018,8,2,14,0,927.0,107.0,5.6,26.3,903.0,502.09,369.79
2018,8,2,14,15,923.0,104.0,5.65,25.9,874.0,444.03,320.91
2018,8,2,14,30,919.0,101.0,5.7,25.5,845.0,384.83,269.87
2018,8,2,14,45,914.0,98.0,5.7,25.15,810.5,324.45,217.26
2018,8,2,15,0,909.0,95.0,5.7,24.8,776.0,263.51,165.16
2018,8,2,15,15,897.5,93.0,5.7,24.8,734.5,201.92,116.66
2018,8,2,15,30,886.0,91.0,5.7,24.8,693.0,141.02,78.61
2018,8,2,15,45,874.0,88.0,5.7,23.45,648.0,84.51,65.8
2018,8,2,16,0,862.0,85.0,5.7,22.1,603.0,82.17,64.42
2018,8,2,16,15,844.5,82.0,5.65,21.45,554.0,79.52,62.55
2018,8,2,16,30,827.0,79.0,5.6,20.8,505.0,69.56,54.39
2018,8,2,16,45,801.5,75.5,5.6,20.1,453.0,66.84,52.4
2018,8,2,17,0,776.0,72.0,5.6,19.4,401.0,64.05,50.32
2018,8,2,17,15,736.5,68.5,5.5,18.7,348.0,60.99,47.95
2018,8,2,17,30,697.0,65.0,5.4,18.0,295.0,57.96,45.52
2018,8,2,17,45,639.0,60.0,5.35,17.3,242.5,49.4,38.1
2018,8,2,18,0,581.0,55.0,5.3,16.6,190.0,45.3,34.45
2018,8,2,18,15,491.5,48.0,5.15,16.0,142.5,39.48,29.06
2018,8,2,18,30,402.0,41.0,5.0,15.4,95.0,33.81,23.53
2018,8,2,18,45,268.5,29.0,4.85,14.8,58.5,23.86,12.78
2018,8,2,19,0,135.0,17.0,4.7,14.2,22.0,13.38,0.0
2018,8,2,19,15,67.5,8.5,4.6,13.95,11.0,6.69,0.0
2018,8,2,19,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,3,5,15,17.0,5.0,2.45,11.05,6.0,9.25,0.0
2018,8,3,5,30,34.0,10.0,2.6,11.5,12.0,26.23,0.0
2018,8,3,5,45,74.5,28.0,2.8,11.95,37.0,74.26,51.34
2018,8,3,6,0,115.0,46.0,3.0,12.4,62.0,118.06,93.17
2018,8,3,6,15,154.5,70.5,2.9,12.95,101.5,173.43,142.01
2018,8,3,6,30,194.0,95.0,2.8,13.5,141.0,231.41,192.19
2018,8,3,6,45,228.0,119.0,2.7,14.05,186.0,288.06,239.93
2018,8,3,7,0,262.0,143.0,2.6,14.6,231.0,346.89,287.9
2018,8,3,7,15,294.5,163.5,2.45,15.2,278.0,402.38,331.52
2018,8,3,7,30,327.0,184.0,2.3,15.8,325.0,459.47,374.86
2018,8,3,7,45,355.0,202.0,2.2,16.45,372.0,511.3,412.71
2018,8,3,8,0,383.0,220.0,2.1,17.1,419.0,563.65,449.77
2018,8,3,8,15,407.0,235.0,2.0,17.85,465.0,609.36,480.57
2018,8,3,8,30,431.0,250.0,1.9,18.6,511.0,673.16,523.06
2018,8,3,8,45,452.0,262.0,1.85,19.4,554.0,712.65,547.48
2018,8,3,9,0,473.0,274.0,1.8,20.2,597.0,750.63,570.45
2018,8,3,9,15,527.0,266.0,1.8,21.2,646.0,798.05,600.36
2018,8,3,9,30,581.0,258.0,1.8,22.2,695.0,843.84,628.34
2018,8,3,9,45,644.5,236.5,1.85,23.25,742.5,890.06,656.67
2018,8,3,10,0,708.0,215.0,1.9,24.3,790.0,928.09,678.98
2018,8,3,10,15,718.5,218.0,1.95,25.15,819.0,935.31,680.57
2018,8,3,10,30,729.0,221.0,2.0,26.0,848.0,938.87,680.21
2018,8,3,10,45,737.5,221.0,2.05,26.85,869.5,933.98,674.56
2018,8,3,11,0,746.0,221.0,2.1,27.7,891.0,925.38,666.66
2018,8,3,11,15,751.0,222.5,2.15,28.4,906.0,911.31,655.55
2018,8,3,11,30,756.0,224.0,2.2,29.1,921.0,893.63,642.15
2018,8,3,11,45,759.0,224.0,2.25,29.8,928.5,869.38,624.5
2018,8,3,12,0,762.0,224.0,2.3,30.5,936.0,841.85,604.64
2018,8,3,12,15,753.5,229.5,2.4,31.1,933.5,806.88,580.11
2018,8,3,12,30,745.0,235.0,2.5,31.7,931.0,769.54,553.69
2018,8,3,12,45,731.0,241.0,2.55,32.3,919.0,726.66,522.85
2018,8,3,13,0,717.0,247.0,2.6,32.9,907.0,682.44,490.64
2018,8,3,13,15,708.5,247.0,2.75,33.1,890.5,636.1,457.66
2018,8,3,13,30,700.0,247.0,2.9,33.3,874.0,588.75,423.05
2018,8,3,13,45,687.5,247.0,3.0,33.5,849.5,538.61,385.38
2018,8,3,14,0,675.0,247.0,3.1,33.7,825.0,488.38,346.67
2018,8,3,14,15,662.0,244.0,3.25,33.5,795.0,436.1,306.18
2018,8,3,14,30,649.0,241.0,3.4,33.3,765.0,384.37,265.16
2018,8,3,14,45,632.0,237.0,3.55,33.1,728.5,331.71,223.16
2018,8,3,15,0,615.0,233.0,3.7,32.9,692.0,280.6,182.95
2018,8,3,15,15,599.0,225.5,3.7,32.9,652.5,228.83,144.63
2018,8,3,15,30,583.0,218.0,3.7,32.9,613.0,178.71,113.72
2018,8,3,15,45,561.5,209.5,3.95,31.85,568.5,132.88,102.43
2018,8,3,16,0,540.0,201.0,4.2,30.8,524.0,129.45,100.5
2018,8,3,16,15,517.5,189.0,4.35,29.9,477.5,123.79,96.6
2018,8,3,16,30,495.0,177.0,4.5,29.0,431.0,117.81,92.4
2018,8,3,16,45,468.0,163.5,4.6,28.15,383.5,110.54,87.03
2018,8,3,17,0,441.0,150.0,4.7,27.3,336.0,102.94,81.3
2018,8,3,17,15,405.5,134.5,4.7,26.2,288.0,93.62,74.06
2018,8,3,17,30,370.0,119.0,4.7,25.1,240.0,83.97,66.34
2018,8,3,17,45,326.0,101.0,4.75,24.0,194.0,72.24,56.61
2018,8,3,18,0,282.0,83.0,4.8,22.9,148.0,60.16,46.28
2018,8,3,18,15,225.0,64.0,4.65,22.0,107.5,47.15,34.84
2018,8,3,18,30,168.0,45.0,4.5,21.1,67.0,33.55,22.65
2018,8,3,18,45,107.5,27.5,4.4,20.2,39.5,20.77,9.68
2018,8,3,19,0,47.0,10.0,4.3,19.3,12.0,7.87,0.0
2018,8,3,19,15,23.5,5.0,4.2,18.85,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,18.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.9,17.35,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,16.85,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.55,16.45,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,4,5,15,11.0,3.5,1.45,14.05,4.0,2.75,0.0
2018,8,4,5,30,22.0,7.0,1.7,14.5,8.0,13.61,0.0
2018,8,4,5,45,49.5,20.5,1.9,14.9,26.5,52.09,33.51
2018,8,4,6,0,77.0,34.0,2.1,15.3,45.0,83.19,63.43
2018,8,4,6,15,106.5,57.5,2.25,15.6,79.0,120.3,96.34
2018,8,4,6,30,136.0,81.0,2.4,15.9,113.0,168.16,137.83
2018,8,4,6,45,163.5,107.5,2.55,16.2,155.5,220.42,182.14
2018,8,4,7,0,191.0,134.0,2.7,16.5,198.0,274.2,226.67
2018,8,4,7,15,216.0,158.5,2.7,17.1,242.0,340.73,279.64
2018,8,4,7,30,241.0,183.0,2.7,17.7,286.0,393.82,320.57
2018,8,4,7,45,263.5,205.0,2.75,18.3,330.5,442.78,357.32
2018,8,4,8,0,286.0,227.0,2.8,18.9,375.0,492.06,393.43
2018,8,4,8,15,308.5,246.5,2.85,19.85,420.5,538.59,426.11
2018,8,4,8,30,331.0,266.0,2.9,20.8,466.0,584.85,457.81
2018,8,4,8,45,351.5,282.0,2.95,21.7,508.5,624.91,484.41
2018,8,4,9,0,372.0,298.0,3.0,22.6,551.0,664.02,509.83
2018,8,4,9,15,467.5,275.0,3.1,23.95,613.0,752.58,570.72
2018,8,4,9,30,563.0,252.0,3.2,25.3,675.0,822.28,616.76
2018,8,4,9,45,683.0,203.5,3.3,26.65,740.0,896.88,665.39
2018,8,4,10,0,803.0,155.0,3.4,28.0,805.0,951.36,696.96
2018,8,4,10,15,814.0,156.0,3.5,28.9,835.0,957.33,697.59
2018,8,4,10,30,825.0,157.0,3.6,29.8,865.0,959.45,696.18
2018,8,4,10,45,835.0,156.5,3.7,30.7,889.0,955.27,690.79
2018,8,4,11,0,845.0,156.0,3.8,31.6,913.0,947.16,683.01
2018,8,4,11,15,854.5,154.5,3.95,31.95,931.0,933.7,673.66
2018,8,4,11,30,864.0,153.0,4.1,32.3,949.0,901.65,652.16
2018,8,4,11,45,872.5,151.0,4.25,32.65,960.0,880.02,637.61
2018,8,4,12,0,881.0,149.0,4.4,33.0,971.0,854.8,620.57
2018,8,4,12,15,892.5,142.5,4.55,32.95,975.0,824.87,601.34
2018,8,4,12,30,904.0,136.0,4.7,32.9,979.0,791.36,578.67
2018,8,4,12,45,911.0,130.5,4.9,32.8,974.0,751.92,551.51
2018,8,4,13,0,918.0,125.0,5.1,32.7,969.0,709.34,521.27
2018,8,4,13,15,922.0,120.5,5.2,32.55,956.0,662.62,486.8
2018,8,4,13,30,926.0,116.0,5.3,32.4,943.0,613.22,449.29
2018,8,4,13,45,921.5,115.0,5.45,32.25,920.5,559.52,407.48
2018,8,4,14,0,917.0,114.0,5.6,32.1,898.0,504.25,363.11
2018,8,4,14,15,909.0,113.0,5.7,31.8,867.5,446.27,315.51
2018,8,4,14,30,901.0,112.0,5.8,31.5,837.0,387.57,266.17
2018,8,4,14,45,890.5,110.5,5.85,31.15,800.5,327.38,215.27
2018,8,4,15,0,880.0,109.0,5.9,30.8,764.0,267.27,165.35
2018,8,4,15,15,867.5,107.0,5.9,30.8,723.0,206.86,118.9
2018,8,4,15,30,855.0,105.0,5.9,30.8,682.0,139.6,76.46
2018,8,4,15,45,833.5,104.0,5.95,29.85,634.5,84.51,64.1
2018,8,4,16,0,812.0,103.0,6.0,28.9,587.0,84.23,64.35
2018,8,4,16,15,775.5,104.5,5.9,28.2,535.0,85.33,65.67
2018,8,4,16,30,739.0,106.0,5.8,27.5,483.0,79.91,61.56
2018,8,4,16,45,695.0,104.0,5.75,26.8,429.0,78.75,60.99
2018,8,4,17,0,651.0,102.0,5.7,26.1,375.0,77.72,60.51
2018,8,4,17,15,598.5,96.5,5.55,25.15,321.5,74.18,57.92
2018,8,4,17,30,546.0,91.0,5.4,24.2,268.0,70.68,55.25
2018,8,4,17,45,475.5,82.0,5.2,23.2,216.5,61.43,47.51
2018,8,4,18,0,405.0,73.0,5.0,22.2,165.0,54.6,41.61
2018,8,4,18,15,331.5,59.0,4.9,21.25,121.5,44.3,32.47
2018,8,4,18,30,258.0,45.0,4.8,20.3,78.0,33.91,22.96
2018,8,4,18,45,168.0,29.0,4.65,19.35,47.0,21.93,10.07
2018,8,4,19,0,78.0,13.0,4.5,18.4,16.0,10.23,0.0
2018,8,4,19,15,39.0,6.5,4.5,17.9,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,17.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.45,16.15,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.4,15.15,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,5,5,15,17.5,5.5,3.1,12.15,6.0,4.33,0.0
2018,8,5,5,30,35.0,11.0,3.2,12.5,12.0,21.6,0.0
2018,8,5,5,45,80.5,29.5,3.3,12.8,38.5,80.98,54.49
2018,8,5,6,0,126.0,48.0,3.4,13.1,65.0,127.91,100.77
2018,8,5,6,15,174.5,70.5,3.35,13.75,105.0,185.88,151.98
2018,8,5,6,30,223.0,93.0,3.3,14.4,145.0,247.67,205.46
2018,8,5,6,45,267.0,114.0,3.2,15.0,191.5,308.54,256.79
2018,8,5,7,0,311.0,135.0,3.1,15.6,238.0,372.62,309.07
2018,8,5,7,15,349.0,152.5,3.05,16.2,286.5,430.97,355.1
2018,8,5,7,30,387.0,170.0,3.0,16.8,335.0,491.3,401.21
2018,8,5,7,45,420.5,183.5,2.95,17.4,383.0,562.7,453.91
2018,8,5,8,0,454.0,197.0,2.9,18.0,431.0,618.46,493.52
2018,8,5,8,15,478.0,209.5,2.9,18.75,477.5,665.06,525.15
2018,8,5,8,30,502.0,222.0,2.9,19.5,524.0,710.76,555.39
2018,8,5,8,45,522.0,232.5,2.9,20.25,567.5,749.51,579.99
2018,8,5,9,0,542.0,243.0,2.9,21.0,611.0,786.5,602.9
2018,8,5,9,15,583.5,239.0,2.95,21.8,657.0,826.88,628.66
2018,8,5,9,30,625.0,235.0,3.0,22.6,703.0,872.01,657.02
2018,8,5,9,45,671.0,222.0,3.05,23.4,746.0,905.04,677.11
2018,8,5,10,0,717.0,209.0,3.1,24.2,789.0,934.25,693.94
2018,8,5,10,15,722.0,215.5,3.15,24.85,817.0,939.64,694.87
2018,8,5,10,30,727.0,222.0,3.2,25.5,845.0,941.35,693.66
2018,8,5,10,45,728.0,228.0,3.3,26.15,865.5,935.1,687.5
2018,8,5,11,0,729.0,234.0,3.4,26.8,886.0,925.21,678.89
2018,8,5,11,15,729.5,238.0,3.45,27.3,899.5,909.45,666.57
2018,8,5,11,30,730.0,242.0,3.5,27.8,913.0,890.23,652.0
2018,8,5,11,45,727.0,246.5,3.55,28.3,919.0,865.11,633.43
2018,8,5,12,0,724.0,251.0,3.6,28.8,925.0,836.97,612.75
2018,8,5,12,15,754.0,231.5,3.6,29.3,933.5,811.85,594.54
2018,8,5,12,30,784.0,212.0,3.6,29.8,942.0,774.98,568.2
2018,8,5,12,45,822.0,186.5,3.6,30.25,946.0,744.07,545.54
2018,8,5,13,0,860.0,161.0,3.6,30.7,950.0,707.48,518.31
2018,8,5,13,15,854.5,161.0,3.65,30.9,934.0,658.87,482.13
2018,8,5,13,30,849.0,161.0,3.7,31.1,918.0,608.55,443.87
2018,8,5,13,45,840.0,161.5,3.75,31.25,894.5,555.36,402.61
2018,8,5,14,0,831.0,162.0,3.8,31.4,871.0,501.27,359.55
2018,8,5,14,15,822.0,160.0,3.85,31.25,841.0,444.79,314.0
2018,8,5,14,30,813.0,158.0,3.9,31.1,811.0,387.99,267.15
2018,8,5,14,45,800.5,155.5,4.0,31.0,774.5,329.82,218.88
2018,8,5,15,0,788.0,153.0,4.1,30.9,738.0,272.27,171.88
2018,8,5,15,15,773.0,149.5,4.1,30.9,697.0,207.94,123.11
2018,8,5,15,30,758.0,146.0,4.1,30.9,656.0,150.61,87.74
2018,8,5,15,45,738.0,142.0,4.25,30.2,610.0,98.04,74.98
2018,8,5,16,0,718.0,138.0,4.4,29.5,564.0,96.92,74.57
2018,8,5,16,15,689.5,133.0,4.45,28.85,514.0,94.88,73.34
2018,8,5,16,30,661.0,128.0,4.5,28.2,464.0,92.76,72.04
2018,8,5,16,45,625.0,122.0,4.55,27.6,412.5,89.73,69.95
2018,8,5,17,0,589.0,116.0,4.6,27.0,361.0,86.63,67.77
2018,8,5,17,15,539.0,108.0,4.6,25.95,309.0,81.78,64.15
2018,8,5,17,30,489.0,100.0,4.6,24.9,257.0,73.36,57.37
2018,8,5,17,45,423.0,88.0,4.55,23.9,206.5,64.82,50.26
2018,8,5,18,0,357.0,76.0,4.5,22.9,156.0,56.18,42.82
2018,8,5,18,15,279.0,60.0,4.5,21.9,112.5,44.6,32.6
2018,8,5,18,30,201.0,44.0,4.5,20.9,69.0,32.88,21.96
2018,8,5,18,45,121.0,27.0,4.45,19.9,40.0,20.32,8.28
2018,8,5,19,0,41.0,10.0,4.4,18.9,11.0,7.87,0.0
2018,8,5,19,15,20.5,5.0,4.4,18.4,5.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.35,17.35,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.25,16.45,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,6,5,15,9.5,3.0,1.65,12.0,3.5,0.0,0.0
2018,8,6,5,30,19.0,6.0,1.8,12.3,7.0,11.78,0.0
2018,8,6,5,45,45.5,19.0,2.0,12.55,24.5,48.58,29.92
2018,8,6,6,0,72.0,32.0,2.2,12.8,42.0,78.96,60.36
2018,8,6,6,15,101.5,55.0,2.2,13.1,75.0,115.49,93.12
2018,8,6,6,30,131.0,78.0,2.2,13.4,108.0,162.73,134.49
2018,8,6,6,45,159.0,103.5,2.15,13.7,149.0,214.07,178.42
2018,8,6,7,0,187.0,129.0,2.1,14.0,190.0,267.01,222.53
2018,8,6,7,15,212.5,154.5,2.1,14.55,235.5,335.3,277.33
2018,8,6,7,30,238.0,180.0,2.1,15.1,281.0,390.03,319.81
2018,8,6,7,45,260.5,203.5,2.05,15.7,327.0,440.76,357.82
2018,8,6,8,0,283.0,227.0,2.0,16.3,373.0,491.78,394.95
2018,8,6,8,15,303.0,247.5,2.0,17.15,417.5,537.26,426.7
2018,8,6,8,30,323.0,268.0,2.0,18.0,462.0,582.34,457.36
2018,8,6,8,45,340.0,286.0,2.0,18.9,504.0,621.25,482.71
2018,8,6,9,0,357.0,304.0,2.0,19.8,546.0,659.06,506.76
2018,8,6,9,15,374.5,317.5,2.05,21.0,585.0,691.21,526.15
2018,8,6,9,30,392.0,331.0,2.1,22.2,624.0,721.81,544.13
2018,8,6,9,45,408.0,341.0,2.1,23.35,658.5,745.54,556.91
2018,8,6,10,0,424.0,351.0,2.1,24.5,693.0,785.03,579.79
2018,8,6,10,15,433.5,359.5,2.15,25.5,720.0,796.5,584.37
2018,8,6,10,30,443.0,368.0,2.2,26.5,747.0,805.24,587.37
2018,8,6,10,45,449.5,375.0,2.3,27.45,768.0,806.98,586.21
2018,8,6,11,0,456.0,382.0,2.4,28.4,789.0,805.86,583.25
2018,8,6,11,15,462.5,385.5,2.5,29.25,804.0,798.82,576.7
2018,8,6,11,30,469.0,389.0,2.6,30.1,819.0,788.92,568.31
2018,8,6,11,45,474.0,389.5,2.7,30.9,827.0,772.41,555.7
2018,8,6,12,0,479.0,390.0,2.8,31.7,835.0,753.28,541.33
2018,8,6,12,15,548.0,348.5,2.9,32.4,857.5,748.05,537.8
2018,8,6,12,30,617.0,307.0,3.0,33.1,880.0,734.83,528.51
2018,8,6,12,45,707.5,249.5,3.15,33.8,901.5,720.78,518.75
2018,8,6,13,0,798.0,192.0,3.3,34.5,923.0,692.1,498.44
2018,8,6,13,15,792.0,192.0,3.4,34.65,907.0,645.49,464.62
2018,8,6,13,30,786.0,192.0,3.5,34.8,891.0,597.41,428.96
2018,8,6,13,45,777.5,191.0,3.65,34.95,867.5,546.12,390.16
2018,8,6,14,0,769.0,190.0,3.8,35.1,844.0,493.2,349.07
2018,8,6,14,15,759.0,187.5,3.85,34.9,814.5,437.76,305.41
2018,8,6,14,30,749.0,185.0,3.9,34.7,785.0,382.27,260.71
2018,8,6,14,45,735.5,182.0,4.0,34.5,749.0,325.68,214.86
2018,8,6,15,0,722.0,179.0,4.1,34.3,713.0,269.96,170.35
2018,8,6,15,15,706.0,174.5,4.1,34.3,672.5,214.02,128.64
2018,8,6,15,30,690.0,170.0,4.1,34.3,632.0,159.79,95.52
2018,8,6,15,45,666.0,165.5,4.2,33.5,586.0,110.51,83.95
2018,8,6,16,0,642.0,161.0,4.3,32.7,540.0,109.64,83.84
2018,8,6,16,15,603.0,157.5,4.3,31.95,489.5,109.03,83.89
2018,8,6,16,30,564.0,154.0,4.3,31.2,439.0,105.95,81.93
2018,8,6,16,45,518.0,147.0,4.3,30.4,387.0,101.75,79.04
2018,8,6,17,0,472.0,140.0,4.3,29.6,335.0,97.48,76.03
2018,8,6,17,15,416.5,128.5,4.25,28.4,283.5,90.15,70.5
2018,8,6,17,30,361.0,117.0,4.2,27.2,232.0,82.67,64.67
2018,8,6,17,45,296.0,99.5,4.2,26.0,182.5,71.61,55.57
2018,8,6,18,0,231.0,82.0,4.2,24.8,133.0,59.3,45.1
2018,8,6,18,15,175.5,59.5,4.25,23.7,92.5,43.72,31.56
2018,8,6,18,30,120.0,37.0,4.3,22.6,52.0,27.8,17.48
2018,8,6,18,45,71.5,21.5,4.3,21.55,29.5,16.38,4.88
2018,8,6,19,0,23.0,6.0,4.3,20.5,7.0,4.72,0.0
2018,8,6,19,15,11.5,3.0,4.35,19.95,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.4,19.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.4,18.85,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.4,18.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.4,17.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.4,17.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.35,17.25,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.3,16.65,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.25,16.15,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,7,5,15,14.0,3.5,2.95,12.3,4.0,0.0,0.0
2018,8,7,5,30,28.0,7.0,3.0,12.6,8.0,15.95,0.0
2018,8,7,5,45,67.5,22.5,3.05,12.85,30.0,63.93,39.91
2018,8,7,6,0,107.0,38.0,3.1,13.1,52.0,105.38,82.0
2018,8,7,6,15,148.5,61.0,3.1,13.55,89.5,160.48,130.77
2018,8,7,6,30,190.0,84.0,3.1,14.0,127.0,218.28,181.14
2018,8,7,6,45,227.0,107.0,3.05,14.4,171.5,276.17,230.41
2018,8,7,7,0,264.0,130.0,3.0,14.8,216.0,336.49,280.24
2018,8,7,7,15,297.0,150.5,2.95,15.55,263.0,393.03,325.1
2018,8,7,7,30,330.0,171.0,2.9,16.3,310.0,451.16,369.73
2018,8,7,7,45,359.5,189.0,2.85,17.05,358.0,504.77,409.44
2018,8,7,8,0,389.0,207.0,2.8,17.8,406.0,558.98,448.42
2018,8,7,8,15,414.0,221.5,2.8,18.6,452.0,605.55,480.68
2018,8,7,8,30,439.0,236.0,2.8,19.4,498.0,671.64,525.95
2018,8,7,8,45,461.0,247.0,2.85,20.2,541.0,711.44,551.7
2018,8,7,9,0,483.0,258.0,2.9,21.0,584.0,749.75,576.09
2018,8,7,9,15,494.0,271.0,2.95,21.7,622.0,777.84,592.9
2018,8,7,9,30,505.0,284.0,3.0,22.4,660.0,803.52,607.92
2018,8,7,9,45,511.0,295.5,3.1,23.1,691.5,820.33,616.95
2018,8,7,10,0,517.0,307.0,3.2,23.8,723.0,834.35,624.11
2018,8,7,10,15,526.0,314.0,3.3,24.35,750.5,844.04,628.86
2018,8,7,10,30,535.0,321.0,3.4,24.9,778.0,850.76,631.65
2018,8,7,10,45,541.5,327.0,3.5,25.4,799.5,851.1,630.28
2018,8,7,11,0,548.0,333.0,3.6,25.9,821.0,848.33,626.89
2018,8,7,11,15,554.5,335.0,3.75,26.15,836.0,838.82,619.92
2018,8,7,11,30,561.0,337.0,3.9,26.4,851.0,826.23,610.86
2018,8,7,11,45,565.5,337.5,4.05,26.6,859.0,807.59,597.73
2018,8,7,12,0,570.0,338.0,4.2,26.8,867.0,786.1,582.52
2018,8,7,12,15,587.5,327.5,4.3,26.8,872.5,762.99,566.64
2018,8,7,12,30,605.0,317.0,4.4,26.8,878.0,734.59,546.81
2018,8,7,12,45,625.0,302.5,4.5,26.85,877.5,704.33,525.18
2018,8,7,13,0,645.0,288.0,4.6,26.9,877.0,670.65,500.73
2018,8,7,13,15,645.5,282.0,4.65,26.8,863.0,627.84,468.97
2018,8,7,13,30,646.0,276.0,4.7,26.7,849.0,583.51,435.3
2018,8,7,13,45,645.5,268.5,4.75,26.55,829.0,536.25,398.66
2018,8,7,14,0,645.0,261.0,4.8,26.4,809.0,487.94,360.17
2018,8,7,14,15,641.0,253.5,4.8,26.1,782.0,437.34,319.08
2018,8,7,14,30,637.0,246.0,4.8,25.8,755.0,386.42,276.83
2018,8,7,14,45,631.5,236.5,4.85,25.5,722.0,333.64,232.78
2018,8,7,15,0,626.0,227.0,4.9,25.2,689.0,281.11,189.47
2018,8,7,15,15,609.5,220.0,4.9,25.2,649.0,228.98,149.36
2018,8,7,15,30,593.0,213.0,4.9,25.2,609.0,177.74,116.47
2018,8,7,15,45,580.0,201.5,4.85,24.2,566.5,129.45,103.02
2018,8,7,16,0,567.0,190.0,4.8,23.2,524.0,124.37,99.55
2018,8,7,16,15,552.5,177.0,4.75,22.55,479.0,118.06,94.83
2018,8,7,16,30,538.0,164.0,4.7,21.9,434.0,111.38,89.75
2018,8,7,16,45,512.0,150.5,4.65,21.3,385.5,103.81,83.83
2018,8,7,17,0,486.0,137.0,4.6,20.7,337.0,95.92,77.54
2018,8,7,17,15,448.0,124.0,4.55,19.85,288.5,87.83,71.02
2018,8,7,17,30,410.0,111.0,4.5,19.0,240.0,79.48,64.11
2018,8,7,17,45,361.5,95.0,4.4,18.2,193.5,68.79,54.91
2018,8,7,18,0,313.0,79.0,4.3,17.4,147.0,57.81,45.2
2018,8,7,18,15,249.0,60.5,4.2,16.8,105.5,44.73,33.35
2018,8,7,18,30,185.0,42.0,4.1,16.2,64.0,31.38,20.99
2018,8,7,18,45,114.5,25.5,4.0,15.65,37.0,19.21,6.01
2018,8,7,19,0,44.0,9.0,3.9,15.1,10.0,7.08,0.0
2018,8,7,19,15,22.0,4.5,3.85,14.85,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,8,5,15,35.0,6.5,2.55,11.85,7.5,0.0,0.0
2018,8,8,5,30,70.0,13.0,2.7,12.4,15.0,36.46,0.0
2018,8,8,5,45,154.5,29.5,2.85,12.95,45.5,123.36,79.1
2018,8,8,6,0,239.0,46.0,3.0,13.5,76.0,193.94,153.65
2018,8,8,6,15,306.5,60.5,2.9,14.2,118.0,258.95,211.93
2018,8,8,6,30,374.0,75.0,2.8,14.9,160.0,330.73,273.8
2018,8,8,6,45,443.0,85.5,2.65,15.6,211.0,404.65,335.23
2018,8,8,7,0,512.0,96.0,2.5,16.3,262.0,483.95,398.31
2018,8,8,7,15,557.5,104.5,2.45,17.15,314.0,556.11,452.83
2018,8,8,7,30,603.0,113.0,2.4,18.0,366.0,623.7,501.8
2018,8,8,7,45,639.5,118.0,2.4,18.85,417.0,681.31,541.48
2018,8,8,8,0,676.0,123.0,2.4,19.7,468.0,738.67,579.18
2018,8,8,8,15,702.5,127.5,2.35,20.6,517.0,786.12,608.3
2018,8,8,8,30,729.0,132.0,2.3,21.5,566.0,831.95,635.52
2018,8,8,8,45,751.0,135.5,2.2,22.35,613.0,870.54,656.78
2018,8,8,9,0,773.0,139.0,2.1,23.2,660.0,906.61,675.84
2018,8,8,9,15,757.0,157.0,2.15,23.95,693.0,920.0,681.28
2018,8,8,9,30,741.0,175.0,2.2,24.7,726.0,928.89,684.05
2018,8,8,9,45,712.5,200.5,2.2,25.45,750.5,928.97,680.71
2018,8,8,10,0,684.0,226.0,2.2,26.2,775.0,924.21,674.18
2018,8,8,10,15,698.5,227.5,2.25,26.95,805.5,933.86,678.08
2018,8,8,10,30,713.0,229.0,2.3,27.7,836.0,939.85,679.49
2018,8,8,10,45,726.5,227.5,2.35,28.4,860.0,938.28,676.31
2018,8,8,11,0,740.0,226.0,2.4,29.1,884.0,932.88,670.77
2018,8,8,11,15,749.5,224.5,2.5,29.65,900.5,919.98,661.25
2018,8,8,11,30,759.0,223.0,2.6,30.2,917.0,903.33,649.31
2018,8,8,11,45,767.5,220.0,2.7,30.7,926.5,880.77,633.61
2018,8,8,12,0,776.0,217.0,2.8,31.2,936.0,854.66,615.44
2018,8,8,12,15,770.5,220.5,2.95,31.5,934.0,819.71,591.72
2018,8,8,12,30,765.0,224.0,3.1,31.8,932.0,782.21,565.87
2018,8,8,12,45,755.5,228.0,3.2,32.1,922.0,739.97,536.05
2018,8,8,13,0,746.0,232.0,3.3,32.4,912.0,696.0,504.45
2018,8,8,13,15,745.0,228.0,3.4,32.45,897.5,649.7,471.17
2018,8,8,13,30,744.0,224.0,3.5,32.5,883.0,601.68,435.74
2018,8,8,13,45,741.5,218.5,3.6,32.55,861.0,550.29,396.88
2018,8,8,14,0,739.0,213.0,3.7,32.6,839.0,497.76,356.02
2018,8,8,14,15,732.5,208.5,3.8,32.45,810.5,443.4,312.95
2018,8,8,14,30,726.0,204.0,3.9,32.3,782.0,388.73,268.59
2018,8,8,14,45,718.0,197.0,4.0,32.15,747.0,331.89,222.15
2018,8,8,15,0,710.0,190.0,4.1,32.0,712.0,275.42,176.56
2018,8,8,15,15,694.0,184.5,4.1,32.0,671.0,219.27,134.35
2018,8,8,15,30,678.0,179.0,4.1,32.0,630.0,164.9,100.72
2018,8,8,15,45,661.5,171.0,4.25,31.05,585.5,114.15,87.8
2018,8,8,16,0,645.0,163.0,4.4,30.1,541.0,111.34,86.18
2018,8,8,16,15,624.5,153.5,4.45,29.25,493.5,107.19,83.38
2018,8,8,16,30,604.0,144.0,4.5,28.4,446.0,102.77,80.31
2018,8,8,16,45,574.0,134.5,4.55,27.5,396.5,95.33,74.69
2018,8,8,17,0,544.0,125.0,4.6,26.6,347.0,89.5,70.32
2018,8,8,17,15,502.5,113.5,4.5,25.45,296.5,82.02,64.51
2018,8,8,17,30,461.0,102.0,4.4,24.3,246.0,74.34,58.35
2018,8,8,17,45,407.0,88.0,4.35,23.15,197.5,64.66,50.26
2018,8,8,18,0,353.0,74.0,4.3,22.0,149.0,54.79,41.72
2018,8,8,18,15,281.5,57.5,4.2,21.05,107.0,42.88,31.12
2018,8,8,18,30,210.0,41.0,4.1,20.1,65.0,30.79,20.0
2018,8,8,18,45,130.0,25.0,4.0,19.1,37.5,18.88,4.42
2018,8,8,19,0,50.0,9.0,3.9,18.1,10.0,7.08,0.0
2018,8,8,19,15,25.0,4.5,3.85,17.65,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,16.7,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,9,5,15,26.5,5.0,2.4,11.5,6.0,0.0,0.0
2018,8,9,5,30,53.0,10.0,2.6,12.0,12.0,27.82,0.0
2018,8,9,5,45,131.0,27.0,2.8,12.45,41.0,109.42,67.15
2018,8,9,6,0,209.0,44.0,3.0,12.9,70.0,177.61,140.53
2018,8,9,6,15,277.0,61.0,2.9,13.6,112.5,244.56,200.42
2018,8,9,6,30,345.0,78.0,2.8,14.3,155.0,318.16,263.93
2018,8,9,6,45,399.0,92.0,2.7,15.05,203.5,385.21,319.91
2018,8,9,7,0,453.0,106.0,2.6,15.8,252.0,456.29,376.81
2018,8,9,7,15,496.0,117.0,2.5,16.8,302.5,519.25,424.59
2018,8,9,7,30,539.0,128.0,2.4,17.8,353.0,584.07,471.74
2018,8,9,7,45,573.5,136.5,2.35,18.8,403.5,640.49,510.88
2018,8,9,8,0,608.0,145.0,2.3,19.8,454.0,706.09,555.01
2018,8,9,8,15,635.0,151.5,2.25,20.75,502.5,754.65,585.33
2018,8,9,8,30,662.0,158.0,2.2,21.7,551.0,801.71,613.64
2018,8,9,8,45,684.5,163.0,2.15,22.65,597.0,841.25,636.01
2018,8,9,9,0,707.0,168.0,2.1,23.6,643.0,878.42,656.3
2018,8,9,9,15,716.5,175.5,2.05,24.65,682.0,903.19,667.68
2018,8,9,9,30,726.0,183.0,2.0,25.7,721.0,924.69,676.85
2018,8,9,9,45,730.0,191.0,1.95,26.7,754.0,937.97,680.74
2018,8,9,10,0,734.0,199.0,1.9,27.7,787.0,947.63,682.4
2018,8,9,10,15,746.0,201.0,1.9,28.65,817.0,955.27,683.58
2018,8,9,10,30,758.0,203.0,1.9,29.6,847.0,959.16,682.49
2018,8,9,10,45,768.0,203.5,1.9,30.5,870.5,955.84,677.16
2018,8,9,11,0,778.0,204.0,1.9,31.4,894.0,948.66,669.63
2018,8,9,11,15,786.0,203.0,1.95,32.25,910.0,923.87,651.93
2018,8,9,11,30,794.0,202.0,2.0,33.1,926.0,906.46,639.12
2018,8,9,11,45,800.0,200.5,2.05,34.0,935.0,883.24,622.52
2018,8,9,12,0,806.0,199.0,2.1,34.9,944.0,856.55,603.23
2018,8,9,12,15,798.0,204.0,2.25,35.25,941.5,820.72,579.72
2018,8,9,12,30,790.0,209.0,2.4,35.6,939.0,782.5,554.18
2018,8,9,12,45,776.5,215.0,2.55,35.95,927.0,745.45,528.6
2018,8,9,13,0,763.0,221.0,2.7,36.3,915.0,699.74,496.81
2018,8,9,13,15,761.5,218.0,2.9,36.3,900.5,653.2,464.72
2018,8,9,13,30,760.0,215.0,3.1,36.3,886.0,604.91,430.29
2018,8,9,13,45,757.0,210.0,3.25,36.3,864.0,552.84,391.91
2018,8,9,14,0,754.0,205.0,3.4,36.3,842.0,499.63,351.45
2018,8,9,14,15,747.0,200.5,3.55,36.0,813.0,444.25,308.61
2018,8,9,14,30,740.0,196.0,3.7,35.7,784.0,388.59,264.37
2018,8,9,14,45,731.0,190.5,3.8,35.45,749.0,331.64,218.52
2018,8,9,15,0,722.0,185.0,3.9,35.2,714.0,275.12,173.54
2018,8,9,15,15,706.0,179.5,3.9,35.2,672.5,218.19,131.27
2018,8,9,15,30,690.0,174.0,3.9,35.2,631.0,163.02,97.58
2018,8,9,15,45,671.5,167.0,4.0,34.25,586.0,112.11,84.99
2018,8,9,16,0,653.0,160.0,4.1,33.3,541.0,109.78,83.78
2018,8,9,16,15,630.5,151.5,4.1,32.5,493.0,106.17,81.42
2018,8,9,16,30,608.0,143.0,4.1,31.7,445.0,102.32,78.84
2018,8,9,16,45,576.5,133.5,4.1,30.9,394.5,97.37,75.31
2018,8,9,17,0,545.0,124.0,4.1,30.1,344.0,88.92,68.82
2018,8,9,17,15,503.0,112.5,3.95,28.95,293.5,81.41,63.06
2018,8,9,17,30,461.0,101.0,3.8,27.8,243.0,73.7,56.96
2018,8,9,17,45,406.0,87.0,3.65,26.65,195.0,64.0,48.94
2018,8,9,18,0,351.0,73.0,3.5,25.5,147.0,54.1,40.48
2018,8,9,18,15,278.5,56.5,3.5,24.5,105.0,42.16,29.99
2018,8,9,18,30,206.0,40.0,3.5,23.5,63.0,30.05,18.95
2018,8,9,18,45,125.5,24.0,3.5,22.5,36.0,18.13,2.32
2018,8,9,19,0,45.0,8.0,3.5,21.5,9.0,6.29,0.0
2018,8,9,19,15,22.5,4.0,3.55,20.9,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,20.3,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.7,19.75,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.8,19.2,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.8,18.75,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.85,17.9,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,10,5,15,45.5,6.0,3.25,12.85,7.5,0.0,0.0
2018,8,10,5,30,91.0,12.0,3.3,13.3,15.0,43.86,0.0
2018,8,10,5,45,212.0,25.5,3.4,13.75,47.5,143.64,84.86
2018,8,10,6,0,333.0,39.0,3.5,14.2,80.0,234.85,185.51
2018,8,10,6,15,418.0,49.5,3.4,15.05,125.5,312.21,254.88
2018,8,10,6,30,503.0,60.0,3.3,15.9,171.0,397.48,327.78
2018,8,10,6,45,555.5,68.5,3.25,16.7,221.0,466.69,385.07
2018,8,10,7,0,608.0,77.0,3.2,17.5,271.0,539.07,442.23
2018,8,10,7,15,644.5,84.0,3.15,18.65,322.0,600.56,487.8
2018,8,10,7,30,681.0,91.0,3.1,19.8,373.0,662.74,530.91
2018,8,10,7,45,706.5,97.0,3.05,20.9,423.0,715.04,564.99
2018,8,10,8,0,732.0,103.0,3.0,22.0,473.0,766.33,597.2
2018,8,10,8,15,752.0,107.5,3.0,22.9,521.0,809.64,623.52
2018,8,10,8,30,772.0,112.0,3.0,23.8,569.0,845.73,644.26
2018,8,10,8,45,786.0,117.0,3.0,24.75,613.5,879.61,663.01
2018,8,10,9,0,800.0,122.0,3.0,25.7,658.0,910.53,679.45
2018,8,10,9,15,806.5,128.0,3.0,26.55,696.5,932.2,689.78
2018,8,10,9,30,813.0,134.0,3.0,27.4,735.0,950.29,697.75
2018,8,10,9,45,814.5,141.5,3.05,28.3,768.0,961.39,701.43
2018,8,10,10,0,816.0,149.0,3.1,29.2,801.0,968.59,702.69
2018,8,10,10,15,824.0,150.5,3.2,29.85,829.5,972.1,702.78
2018,8,10,10,30,832.0,152.0,3.3,30.5,858.0,971.75,700.49
2018,8,10,10,45,838.0,153.5,3.4,31.2,880.0,965.57,694.46
2018,8,10,11,0,844.0,155.0,3.5,31.9,902.0,955.49,686.06
2018,8,10,11,15,848.0,155.5,3.6,32.3,917.0,938.75,674.3
2018,8,10,11,30,852.0,156.0,3.7,32.7,932.0,918.26,660.22
2018,8,10,11,45,854.0,156.0,3.8,33.1,939.0,891.95,642.37
2018,8,10,12,0,856.0,156.0,3.9,33.5,946.0,862.21,622.3
2018,8,10,12,15,855.0,156.5,4.0,33.75,945.0,827.27,598.86
2018,8,10,12,30,854.0,157.0,4.1,34.0,944.0,789.41,572.24
2018,8,10,12,45,851.0,157.0,4.15,34.2,935.5,746.99,541.98
2018,8,10,13,0,848.0,157.0,4.2,34.4,927.0,702.23,509.51
2018,8,10,13,15,845.0,155.5,4.35,34.4,911.5,654.15,474.66
2018,8,10,13,30,842.0,154.0,4.5,34.4,896.0,604.18,437.44
2018,8,10,13,45,837.5,151.0,4.6,34.35,873.0,550.63,396.55
2018,8,10,14,0,833.0,148.0,4.7,34.3,850.0,495.83,353.54
2018,8,10,14,15,826.0,145.5,4.8,34.05,820.5,439.35,308.3
2018,8,10,14,30,819.0,143.0,4.9,33.8,791.0,382.33,261.47
2018,8,10,14,45,810.0,139.0,4.95,33.55,755.5,323.4,212.65
2018,8,10,15,0,801.0,135.0,5.0,33.3,720.0,264.67,164.7
2018,8,10,15,15,786.5,131.5,5.0,33.3,678.5,205.91,120.15
2018,8,10,15,30,772.0,128.0,5.0,33.3,637.0,148.51,84.95
2018,8,10,15,45,755.5,123.0,5.05,32.4,592.0,87.71,66.04
2018,8,10,16,0,739.0,118.0,5.1,31.5,547.0,85.59,64.82
2018,8,10,16,15,717.5,113.0,5.1,30.7,499.0,83.21,63.31
2018,8,10,16,30,696.0,108.0,5.1,29.9,451.0,80.71,61.68
2018,8,10,16,45,666.0,101.5,5.05,29.1,400.5,76.92,58.95
2018,8,10,17,0,636.0,95.0,5.0,28.3,350.0,72.98,56.04
2018,8,10,17,15,593.5,87.5,4.95,27.2,299.0,68.01,52.25
2018,8,10,17,30,551.0,80.0,4.9,26.1,248.0,62.93,48.23
2018,8,10,17,45,491.5,71.0,4.85,25.0,199.5,56.41,42.8
2018,8,10,18,0,432.0,62.0,4.8,23.9,151.0,49.81,37.08
2018,8,10,18,15,346.5,50.0,4.75,23.0,108.5,38.08,26.69
2018,8,10,18,30,261.0,38.0,4.7,22.1,66.0,28.87,17.96
2018,8,10,18,45,156.0,23.0,4.7,21.2,37.5,17.47,0.05
2018,8,10,19,0,51.0,8.0,4.7,20.3,9.0,6.29,0.0
2018,8,10,19,15,25.5,4.0,4.7,19.85,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,19.4,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,18.6,0.0,0.0,0.0
