Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,20,15,0.0,0.0,4.7,18.35,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.65,17.35,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.45,16.65,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.35,16.35,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.25,16.05,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,11,5,15,35.5,6.0,4.3,14.4,7.0,0.0,0.0
2018,8,11,5,30,71.0,12.0,4.4,14.8,14.0,36.42,0.0
2018,8,11,5,45,173.0,27.0,4.45,15.25,44.5,127.58,69.98
2018,8,11,6,0,275.0,42.0,4.5,15.7,75.0,209.43,164.12
2018,8,11,6,15,354.0,54.5,4.5,16.45,118.5,280.48,228.32
2018,8,11,6,30,433.0,67.0,4.5,17.2,162.0,363.53,299.77
2018,8,11,6,45,489.5,77.0,4.45,18.0,211.0,434.16,358.7
2018,8,11,7,0,546.0,87.0,4.4,18.8,260.0,508.38,418.03
2018,8,11,7,15,586.5,94.5,4.45,19.8,310.5,571.2,465.95
2018,8,11,7,30,627.0,102.0,4.5,20.8,361.0,635.07,512.71
2018,8,11,7,45,657.0,109.0,4.5,21.8,411.5,690.46,550.45
2018,8,11,8,0,687.0,116.0,4.5,22.8,462.0,745.24,586.6
2018,8,11,8,15,709.5,121.0,4.5,23.55,510.0,790.17,615.21
2018,8,11,8,30,732.0,126.0,4.5,24.3,558.0,833.26,641.93
2018,8,11,8,45,748.5,131.5,4.5,25.05,603.0,869.24,663.16
2018,8,11,9,0,765.0,137.0,4.5,25.8,648.0,902.49,682.29
2018,8,11,9,15,776.0,141.5,4.55,26.4,687.5,919.15,690.5
2018,8,11,9,30,787.0,146.0,4.6,27.0,727.0,939.59,701.5
2018,8,11,9,45,793.5,152.0,4.65,27.6,761.5,953.65,708.18
2018,8,11,10,0,800.0,158.0,4.7,28.2,796.0,963.95,712.45
2018,8,11,10,15,806.5,161.5,4.75,28.6,824.5,967.95,713.22
2018,8,11,10,30,813.0,165.0,4.8,29.0,853.0,968.09,711.58
2018,8,11,10,45,816.5,168.0,4.85,29.35,874.5,961.02,705.44
2018,8,11,11,0,820.0,171.0,4.9,29.7,896.0,950.11,696.93
2018,8,11,11,15,707.5,229.5,5.0,29.85,862.5,891.35,656.46
2018,8,11,11,30,595.0,288.0,5.1,30.0,829.0,819.92,604.93
2018,8,11,11,45,596.5,290.5,5.2,30.1,836.0,799.59,590.87
2018,8,11,12,0,598.0,293.0,5.3,30.2,843.0,776.45,574.46
2018,8,11,12,15,715.0,233.0,5.4,30.15,890.5,790.85,586.62
2018,8,11,12,30,832.0,173.0,5.5,30.1,938.0,787.65,586.03
2018,8,11,12,45,835.0,168.5,5.6,30.0,930.5,746.34,556.34
2018,8,11,13,0,838.0,164.0,5.7,29.9,923.0,702.35,524.19
2018,8,11,13,15,832.0,164.0,5.75,29.7,906.5,653.86,487.88
2018,8,11,13,30,826.0,164.0,5.8,29.5,890.0,603.76,449.42
2018,8,11,13,45,817.0,163.0,5.85,29.3,865.5,550.01,407.21
2018,8,11,14,0,808.0,162.0,5.9,29.1,841.0,495.48,363.21
2018,8,11,14,15,798.5,160.0,5.9,28.8,811.0,439.51,317.0
2018,8,11,14,30,789.0,158.0,5.9,28.5,781.0,383.33,269.62
2018,8,11,14,45,775.5,156.0,5.9,28.15,745.0,326.09,221.16
2018,8,11,15,0,762.0,154.0,5.9,27.8,709.0,264.07,169.89
2018,8,11,15,15,746.5,150.5,5.9,27.8,668.0,206.26,125.04
2018,8,11,15,30,731.0,147.0,5.9,27.8,627.0,150.01,89.51
2018,8,11,15,45,711.0,141.5,5.75,26.95,581.0,97.77,75.95
2018,8,11,16,0,691.0,136.0,5.6,26.1,535.0,95.72,74.78
2018,8,11,16,15,665.5,130.0,5.55,25.4,486.5,93.09,73.03
2018,8,11,16,30,640.0,124.0,5.5,24.7,438.0,90.32,71.17
2018,8,11,16,45,608.0,117.0,5.4,24.0,388.5,86.61,68.47
2018,8,11,17,0,576.0,110.0,5.3,23.3,339.0,82.77,65.61
2018,8,11,17,15,533.0,100.5,5.25,22.45,289.0,76.78,60.86
2018,8,11,17,30,490.0,91.0,5.2,21.6,239.0,67.55,53.15
2018,8,11,17,45,431.5,79.5,5.1,20.8,191.5,59.27,46.04
2018,8,11,18,0,373.0,68.0,5.0,20.0,144.0,50.88,38.59
2018,8,11,18,15,293.5,53.5,4.95,19.3,102.5,40.16,28.87
2018,8,11,18,30,214.0,39.0,4.9,18.6,61.0,29.36,18.48
2018,8,11,18,45,126.0,23.5,4.8,17.95,34.5,17.75,0.0
2018,8,11,19,0,38.0,8.0,4.7,17.3,8.0,6.29,0.0
2018,8,11,19,15,19.0,4.0,4.65,16.95,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,16.3,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,12,5,15,23.0,5.0,2.85,13.4,5.5,0.0,0.0
2018,8,12,5,30,46.0,10.0,2.9,13.8,11.0,25.44,0.0
2018,8,12,5,45,124.0,26.0,2.95,14.15,38.5,104.58,52.23
2018,8,12,6,0,202.0,42.0,3.0,14.5,66.0,174.44,136.11
2018,8,12,6,15,272.0,58.0,2.9,15.25,107.0,241.13,196.08
2018,8,12,6,30,342.0,74.0,2.8,16.0,148.0,314.92,259.58
2018,8,12,6,45,395.5,87.5,2.75,16.7,195.0,381.27,315.01
2018,8,12,7,0,449.0,101.0,2.7,17.4,242.0,451.64,371.43
2018,8,12,7,15,492.5,111.5,2.65,18.25,292.0,514.5,419.49
2018,8,12,7,30,536.0,122.0,2.6,19.1,342.0,579.3,467.1
2018,8,12,7,45,569.5,130.0,2.55,19.9,391.5,643.11,511.94
2018,8,12,8,0,603.0,138.0,2.5,20.7,441.0,699.49,549.88
2018,8,12,8,15,630.5,144.0,2.5,21.6,489.0,747.9,580.54
2018,8,12,8,30,658.0,150.0,2.5,22.5,537.0,794.87,609.45
2018,8,12,8,45,679.5,154.5,2.55,23.4,581.5,832.93,631.89
2018,8,12,9,0,701.0,159.0,2.6,24.3,626.0,868.6,652.4
2018,8,12,9,15,720.0,161.5,2.7,25.1,667.0,897.06,668.42
2018,8,12,9,30,739.0,164.0,2.8,25.9,708.0,922.51,682.38
2018,8,12,9,45,755.5,164.5,2.9,26.75,743.5,940.11,690.97
2018,8,12,10,0,772.0,165.0,3.0,27.6,779.0,945.49,691.61
2018,8,12,10,15,784.5,165.5,3.15,28.2,809.0,952.4,694.51
2018,8,12,10,30,797.0,166.0,3.3,28.8,839.0,955.49,694.98
2018,8,12,10,45,808.0,165.0,3.45,29.45,862.5,951.83,691.0
2018,8,12,11,0,819.0,164.0,3.6,30.1,886.0,944.25,684.59
2018,8,12,11,15,825.5,163.5,3.8,30.45,901.5,929.11,674.42
2018,8,12,11,30,832.0,163.0,4.0,30.8,917.0,910.2,661.81
2018,8,12,11,45,837.5,161.0,4.15,31.15,925.0,885.37,645.02
2018,8,12,12,0,843.0,159.0,4.3,31.5,933.0,857.03,625.87
2018,8,12,12,15,845.0,157.5,4.45,31.6,933.0,822.96,603.16
2018,8,12,12,30,847.0,156.0,4.6,31.7,933.0,785.84,577.18
2018,8,12,12,45,847.5,154.0,4.75,31.85,925.5,744.37,547.74
2018,8,12,13,0,848.0,152.0,4.9,32.0,918.0,700.33,515.83
2018,8,12,13,15,846.0,149.5,5.0,31.85,902.5,651.96,480.41
2018,8,12,13,30,844.0,147.0,5.1,31.7,887.0,601.63,442.49
2018,8,12,13,45,840.0,144.5,5.2,31.6,864.5,548.52,401.27
2018,8,12,14,0,836.0,142.0,5.3,31.5,842.0,494.07,357.74
2018,8,12,14,15,830.0,138.5,5.35,31.15,812.5,436.97,311.22
2018,8,12,14,30,824.0,135.0,5.4,30.8,783.0,379.23,263.02
2018,8,12,14,45,815.5,131.0,5.45,30.45,747.5,320.04,213.18
2018,8,12,15,0,807.0,127.0,5.5,30.1,712.0,260.99,164.17
2018,8,12,15,15,792.5,124.0,5.5,30.1,671.0,202.08,118.74
2018,8,12,15,30,778.0,121.0,5.5,30.1,630.0,144.53,82.94
2018,8,12,15,45,763.0,116.0,5.5,28.95,585.0,91.0,69.77
2018,8,12,16,0,748.0,111.0,5.5,27.8,540.0,88.57,68.35
2018,8,12,16,15,729.5,105.0,5.45,27.0,492.5,78.56,60.46
2018,8,12,16,30,711.0,99.0,5.4,26.2,445.0,75.26,58.1
2018,8,12,16,45,683.5,92.5,5.3,25.35,395.0,71.27,55.14
2018,8,12,17,0,656.0,86.0,5.2,24.5,345.0,67.13,51.99
2018,8,12,17,15,615.5,79.5,5.05,23.5,294.5,62.66,48.49
2018,8,12,17,30,575.0,73.0,4.9,22.5,244.0,58.11,44.81
2018,8,12,17,45,517.5,64.0,4.8,21.5,195.5,51.39,39.08
2018,8,12,18,0,460.0,55.0,4.7,20.5,147.0,44.58,33.05
2018,8,12,18,15,371.0,44.5,4.6,19.75,104.5,36.26,25.42
2018,8,12,18,30,282.0,34.0,4.5,19.0,62.0,27.91,17.05
2018,8,12,18,45,168.5,21.0,4.4,18.25,35.0,16.01,0.0
2018,8,12,19,0,55.0,8.0,4.3,17.5,8.0,6.29,0.0
2018,8,12,19,15,27.5,4.0,4.25,17.15,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.2,16.45,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.15,15.9,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,13,5,15,37.5,5.5,3.6,13.05,6.5,0.0,0.0
2018,8,13,5,30,75.0,11.0,3.7,13.5,13.0,37.45,0.0
2018,8,13,5,45,185.0,24.5,3.85,13.95,42.5,129.19,58.94
2018,8,13,6,0,295.0,38.0,4.0,14.4,72.0,217.31,170.13
2018,8,13,6,15,378.0,49.0,4.05,14.95,115.5,292.64,239.02
2018,8,13,6,30,461.0,60.0,4.1,15.5,159.0,375.79,311.34
2018,8,13,6,45,517.5,69.0,4.1,16.1,208.0,446.59,371.09
2018,8,13,7,0,574.0,78.0,4.1,16.7,257.0,521.01,431.3
2018,8,13,7,15,615.0,84.0,4.1,17.3,307.5,583.56,479.85
2018,8,13,7,30,656.0,90.0,4.1,17.9,358.0,647.18,526.48
2018,8,13,7,45,685.5,95.5,4.1,18.55,408.0,701.42,564.26
2018,8,13,8,0,715.0,101.0,4.1,19.2,458.0,754.98,600.52
2018,8,13,8,15,737.5,105.5,4.1,19.85,506.5,800.11,629.73
2018,8,13,8,30,760.0,110.0,4.1,20.5,555.0,838.21,653.36
2018,8,13,8,45,776.5,114.0,4.1,21.1,599.5,873.12,674.5
2018,8,13,9,0,793.0,118.0,4.1,21.7,644.0,905.2,693.39
2018,8,13,9,15,800.5,124.0,4.15,22.3,683.5,927.77,705.8
2018,8,13,9,30,808.0,130.0,4.2,22.9,723.0,946.8,715.82
2018,8,13,9,45,810.0,137.0,4.25,23.5,755.5,957.86,720.45
2018,8,13,10,0,812.0,144.0,4.3,24.1,788.0,965.04,722.6
2018,8,13,10,15,820.0,146.0,4.35,24.5,817.0,969.04,723.31
2018,8,13,10,30,828.0,148.0,4.4,24.9,846.0,969.17,721.57
2018,8,13,10,45,833.5,150.0,4.5,25.3,868.0,963.0,716.01
2018,8,13,11,0,839.0,152.0,4.6,25.7,890.0,952.93,708.15
2018,8,13,11,15,842.5,153.5,4.7,25.85,905.0,936.68,697.06
2018,8,13,11,30,846.0,155.0,4.8,26.0,920.0,916.68,683.49
2018,8,13,11,45,846.5,156.5,4.9,26.15,927.0,890.44,665.67
2018,8,13,12,0,847.0,158.0,5.0,26.3,934.0,860.83,645.5
2018,8,13,12,15,851.5,154.5,5.1,26.25,934.5,826.77,622.56
2018,8,13,12,30,856.0,151.0,5.2,26.2,935.0,778.83,588.81
2018,8,13,12,45,859.5,147.5,5.3,26.15,928.5,739.48,560.1
2018,8,13,13,0,863.0,144.0,5.4,26.1,922.0,697.36,528.6
2018,8,13,13,15,859.5,143.0,5.5,25.85,906.0,650.1,492.84
2018,8,13,13,30,856.0,142.0,5.6,25.6,890.0,600.95,454.59
2018,8,13,13,45,851.0,140.5,5.65,25.35,867.5,551.79,414.94
2018,8,13,14,0,846.0,139.0,5.7,25.1,845.0,496.99,369.89
2018,8,13,14,15,838.5,136.5,5.75,24.6,815.5,439.4,321.76
2018,8,13,14,30,831.0,134.0,5.8,24.1,786.0,381.29,271.97
2018,8,13,14,45,820.5,131.5,5.8,23.65,750.0,322.09,220.72
2018,8,13,15,0,810.0,129.0,5.8,23.2,714.0,263.22,170.52
2018,8,13,15,15,795.5,125.5,5.8,23.2,672.0,203.67,123.3
2018,8,13,15,30,781.0,122.0,5.8,23.2,630.0,145.48,86.06
2018,8,13,15,45,764.0,117.5,5.75,22.1,585.0,92.12,72.73
2018,8,13,16,0,747.0,113.0,5.7,21.0,540.0,82.97,65.54
2018,8,13,16,15,724.5,108.0,5.6,20.3,491.5,80.43,63.77
2018,8,13,16,30,702.0,103.0,5.5,19.6,443.0,77.78,61.89
2018,8,13,16,45,671.0,97.0,5.45,18.95,392.0,74.16,59.14
2018,8,13,17,0,640.0,91.0,5.4,18.3,341.0,70.44,56.24
2018,8,13,17,15,596.0,83.5,5.3,17.7,290.0,65.34,52.03
2018,8,13,17,30,552.0,76.0,5.2,17.1,239.0,60.14,47.62
2018,8,13,17,45,490.0,67.0,5.05,16.55,190.5,53.5,41.74
2018,8,13,18,0,428.0,58.0,4.9,16.0,142.0,46.79,35.6
2018,8,13,18,15,338.0,46.0,4.85,15.6,100.0,37.36,26.8
2018,8,13,18,30,248.0,34.0,4.8,15.2,58.0,25.9,15.45
2018,8,13,18,45,145.5,20.5,4.7,14.8,32.5,15.58,0.0
2018,8,13,19,0,43.0,7.0,4.6,14.4,7.0,5.51,0.0
2018,8,13,19,15,21.5,3.5,4.5,14.2,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,14,5,15,12.5,4.0,3.8,13.25,4.0,0.0,0.0
2018,8,14,5,30,25.0,8.0,3.9,13.6,8.0,15.94,0.0
2018,8,14,5,45,84.5,25.0,4.05,14.0,33.0,77.19,28.16
2018,8,14,6,0,144.0,42.0,4.2,14.4,58.0,136.47,105.09
2018,8,14,6,15,206.0,61.0,4.3,14.9,97.5,198.75,161.6
2018,8,14,6,30,268.0,80.0,4.4,15.4,137.0,266.79,221.27
2018,8,14,6,45,318.5,97.0,4.45,15.9,182.5,344.49,287.08
2018,8,14,7,0,369.0,114.0,4.5,16.4,228.0,413.26,343.9
2018,8,14,7,15,341.0,130.5,4.5,16.85,251.0,409.28,339.95
2018,8,14,7,30,313.0,147.0,4.5,17.3,274.0,417.68,345.11
2018,8,14,7,45,308.0,170.0,4.5,17.8,309.0,449.24,368.3
2018,8,14,8,0,303.0,193.0,4.5,18.3,344.0,478.96,389.36
2018,8,14,8,15,374.5,200.0,4.5,18.7,405.5,555.92,448.5
2018,8,14,8,30,446.0,207.0,4.5,19.1,467.0,657.76,524.03
2018,8,14,8,45,549.5,194.5,4.5,19.55,540.5,748.53,590.48
2018,8,14,9,0,653.0,182.0,4.5,20.0,614.0,850.81,662.47
2018,8,14,9,15,625.0,201.5,4.5,20.35,636.0,850.82,659.03
2018,8,14,9,30,597.0,221.0,4.5,20.7,658.0,846.62,652.84
2018,8,14,9,45,680.0,196.0,4.55,21.05,716.5,903.49,692.23
2018,8,14,10,0,763.0,171.0,4.6,21.4,775.0,955.55,726.22
2018,8,14,10,15,774.0,172.5,4.6,21.7,804.5,952.4,721.73
2018,8,14,10,30,785.0,174.0,4.6,22.0,834.0,955.0,721.75
2018,8,14,10,45,780.5,181.0,4.65,22.35,851.5,944.14,712.88
2018,8,14,11,0,776.0,188.0,4.7,22.7,869.0,929.63,701.72
2018,8,14,11,15,684.5,236.5,4.75,22.85,844.5,881.39,666.69
2018,8,14,11,30,593.0,285.0,4.8,23.0,820.0,819.72,620.8
2018,8,14,11,45,676.0,245.0,4.85,23.2,859.5,833.41,631.74
2018,8,14,12,0,759.0,205.0,4.9,23.4,899.0,838.44,635.93
2018,8,14,12,15,797.0,185.0,5.0,23.5,913.0,811.08,616.93
2018,8,14,12,30,835.0,165.0,5.1,23.6,927.0,786.9,599.64
2018,8,14,12,45,838.5,161.0,5.15,23.65,920.5,746.07,569.22
2018,8,14,13,0,842.0,157.0,5.2,23.7,914.0,702.49,536.21
2018,8,14,13,15,841.0,154.0,5.25,23.75,898.5,654.33,499.01
2018,8,14,13,30,840.0,151.0,5.3,23.8,883.0,604.15,459.31
2018,8,14,13,45,838.0,146.5,5.4,23.8,860.5,550.47,416.09
2018,8,14,14,0,836.0,142.0,5.5,23.8,838.0,495.3,370.39
2018,8,14,14,15,830.0,139.0,5.55,23.55,809.0,438.35,322.29
2018,8,14,14,30,824.0,136.0,5.6,23.3,780.0,380.76,272.5
2018,8,14,14,45,815.5,132.5,5.6,23.0,745.0,321.69,221.09
2018,8,14,15,0,807.0,129.0,5.6,22.7,710.0,262.77,170.6
2018,8,14,15,15,792.5,125.5,5.6,22.7,668.0,203.31,123.39
2018,8,14,15,30,778.0,122.0,5.6,22.7,626.0,145.23,86.17
2018,8,14,15,45,762.0,117.0,5.6,21.8,581.0,91.84,72.6
2018,8,14,16,0,746.0,112.0,5.6,20.9,536.0,82.42,65.11
2018,8,14,16,15,725.5,106.5,5.55,20.35,488.0,79.58,63.04
2018,8,14,16,30,705.0,101.0,5.5,19.8,440.0,76.59,60.83
2018,8,14,16,45,675.5,94.5,5.45,19.3,389.5,72.61,57.72
2018,8,14,17,0,646.0,88.0,5.4,18.8,339.0,68.49,54.44
2018,8,14,17,15,603.5,81.0,5.3,18.15,288.0,63.69,50.5
2018,8,14,17,30,561.0,74.0,5.2,17.5,237.0,58.81,46.37
2018,8,14,17,45,500.0,65.0,5.05,16.9,188.5,52.11,40.45
2018,8,14,18,0,439.0,56.0,4.9,16.3,140.0,45.34,34.25
2018,8,14,18,15,346.5,44.5,4.7,15.85,98.5,36.25,25.74
2018,8,14,18,30,254.0,33.0,4.5,15.4,57.0,25.19,14.55
2018,8,14,18,45,144.0,19.0,4.25,14.95,31.0,14.46,0.0
2018,8,14,19,0,34.0,5.0,4.0,14.5,5.0,3.93,0.0
2018,8,14,19,15,17.0,2.5,3.95,14.3,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,15,5,15,24.5,4.5,2.7,12.8,5.0,0.0,0.0
2018,8,15,5,30,49.0,9.0,3.0,13.4,10.0,26.09,0.0
2018,8,15,5,45,150.0,24.0,3.3,14.05,38.0,112.92,34.69
2018,8,15,6,0,251.0,39.0,3.6,14.7,66.0,197.98,153.31
2018,8,15,6,15,312.5,51.0,3.65,15.25,103.5,257.72,209.72
2018,8,15,6,30,374.0,63.0,3.7,15.8,141.0,324.06,268.2
2018,8,15,6,45,280.0,85.5,3.75,16.35,153.0,307.02,255.05
2018,8,15,7,0,186.0,108.0,3.8,16.9,165.0,262.89,218.0
2018,8,15,7,15,298.0,118.0,3.75,17.5,229.0,363.17,301.35
2018,8,15,7,30,410.0,128.0,3.7,18.1,293.0,492.07,403.55
2018,8,15,7,45,557.5,114.0,3.7,18.65,371.0,621.14,503.12
2018,8,15,8,0,705.0,100.0,3.7,19.2,449.0,748.91,595.24
2018,8,15,8,15,730.5,103.5,3.65,19.8,497.5,795.24,624.62
2018,8,15,8,30,756.0,107.0,3.6,20.4,546.0,834.95,649.13
2018,8,15,8,45,687.0,140.0,3.6,20.95,563.5,829.3,641.6
2018,8,15,9,0,618.0,173.0,3.6,21.5,581.0,810.25,625.09
2018,8,15,9,15,590.5,196.5,3.65,22.0,606.0,814.5,625.23
2018,8,15,9,30,563.0,220.0,3.7,22.5,631.0,806.14,616.25
2018,8,15,9,45,707.0,168.5,3.75,23.0,710.0,902.71,682.54
2018,8,15,10,0,851.0,117.0,3.8,23.5,789.0,964.17,721.4
2018,8,15,10,15,860.0,117.5,3.9,23.85,818.0,967.65,721.81
2018,8,15,10,30,869.0,118.0,4.0,24.2,847.0,967.29,720.22
2018,8,15,10,45,788.0,167.0,4.1,24.6,841.0,939.74,700.3
2018,8,15,11,0,707.0,216.0,4.2,25.0,835.0,904.0,675.0
2018,8,15,11,15,727.5,206.5,4.35,25.15,852.5,893.98,668.28
2018,8,15,11,30,748.0,197.0,4.5,25.3,870.0,879.94,658.61
2018,8,15,11,45,823.0,157.5,4.6,25.5,903.5,874.02,654.54
2018,8,15,12,0,898.0,118.0,4.7,25.7,937.0,858.71,644.02
2018,8,15,12,15,897.5,118.0,4.85,25.7,936.0,823.67,620.67
2018,8,15,12,30,897.0,118.0,5.0,25.7,935.0,785.65,595.08
2018,8,15,12,45,894.0,118.0,5.1,25.7,926.0,743.03,563.79
2018,8,15,13,0,891.0,118.0,5.2,25.7,917.0,697.97,529.99
2018,8,15,13,15,888.5,117.0,5.3,25.55,901.5,650.21,493.62
2018,8,15,13,30,886.0,116.0,5.4,25.4,886.0,600.37,454.6
2018,8,15,13,45,881.5,114.0,5.45,25.2,863.0,546.88,411.6
2018,8,15,14,0,877.0,112.0,5.5,25.0,840.0,491.95,366.15
2018,8,15,14,15,870.5,110.0,5.55,24.65,810.5,434.99,318.0
2018,8,15,14,30,864.0,108.0,5.6,24.3,781.0,377.27,268.01
2018,8,15,14,45,855.0,106.0,5.65,23.95,745.5,318.3,216.52
2018,8,15,15,0,846.0,104.0,5.7,23.6,710.0,259.32,165.87
2018,8,15,15,15,833.0,101.0,5.7,23.6,668.5,199.32,118.17
2018,8,15,15,30,820.0,98.0,5.7,23.6,627.0,132.82,74.68
2018,8,15,15,45,804.5,95.0,5.6,22.7,582.0,78.61,61.2
2018,8,15,16,0,789.0,92.0,5.5,21.8,537.0,76.96,60.25
2018,8,15,16,15,769.5,87.0,5.4,21.3,488.5,73.74,57.83
2018,8,15,16,30,750.0,82.0,5.3,20.8,440.0,70.37,55.26
2018,8,15,16,45,721.5,78.0,5.2,20.35,390.0,67.43,53.01
2018,8,15,17,0,693.0,74.0,5.1,19.9,340.0,59.52,46.41
2018,8,15,17,15,652.0,68.0,5.0,19.35,289.0,55.04,42.71
2018,8,15,17,30,611.0,62.0,4.9,18.8,238.0,50.5,38.84
2018,8,15,17,45,550.5,55.0,4.75,18.2,189.0,44.95,33.94
2018,8,15,18,0,490.0,48.0,4.6,17.6,140.0,39.41,28.85
2018,8,15,18,15,395.0,38.5,4.4,17.15,98.0,31.65,21.58
2018,8,15,18,30,300.0,29.0,4.2,16.7,56.0,23.93,13.07
2018,8,15,18,45,172.0,17.0,4.05,16.25,30.5,13.38,0.0
2018,8,15,19,0,44.0,5.0,3.9,15.8,5.0,3.93,0.0
2018,8,15,19,15,22.0,2.5,3.85,15.55,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,16,5,15,39.0,4.5,2.35,12.5,5.0,0.0,0.0
2018,8,16,5,30,78.0,9.0,2.7,13.1,10.0,37.5,0.0
2018,8,16,5,45,211.5,21.0,3.0,13.7,40.0,137.17,30.0
2018,8,16,6,0,345.0,33.0,3.3,14.3,70.0,240.52,186.13
2018,8,16,6,15,434.5,41.5,3.35,14.85,114.0,319.39,260.02
2018,8,16,6,30,524.0,50.0,3.4,15.4,158.0,406.71,335.92
2018,8,16,6,45,582.0,56.5,3.45,16.0,208.0,478.49,396.46
2018,8,16,7,0,640.0,63.0,3.5,16.6,258.0,553.98,457.27
2018,8,16,7,15,679.5,68.0,3.5,17.2,309.5,613.07,501.53
2018,8,16,7,30,719.0,73.0,3.5,17.8,361.0,677.11,547.65
2018,8,16,7,45,748.0,77.0,3.5,18.35,412.5,731.6,585.16
2018,8,16,8,0,777.0,81.0,3.5,18.9,464.0,785.14,620.95
2018,8,16,8,15,798.5,83.5,3.5,19.6,512.5,828.88,648.44
2018,8,16,8,30,820.0,86.0,3.5,20.3,561.0,870.47,673.88
2018,8,16,8,45,836.0,89.0,3.5,21.0,606.5,894.12,686.36
2018,8,16,9,0,852.0,92.0,3.5,21.7,652.0,925.33,704.08
2018,8,16,9,15,861.5,95.0,3.5,22.35,692.0,947.11,715.25
2018,8,16,9,30,871.0,98.0,3.5,23.0,732.0,965.31,724.04
2018,8,16,9,45,876.5,102.0,3.5,23.65,766.5,976.97,728.48
2018,8,16,10,0,882.0,106.0,3.5,24.3,801.0,984.7,730.44
2018,8,16,10,15,889.5,107.0,3.5,24.85,829.5,987.28,729.42
2018,8,16,10,30,897.0,108.0,3.5,25.4,858.0,985.9,725.97
2018,8,16,10,45,902.5,109.0,3.5,25.95,880.5,978.61,718.8
2018,8,16,11,0,908.0,110.0,3.5,26.5,903.0,967.34,709.21
2018,8,16,11,15,910.5,111.0,3.55,26.9,917.5,949.35,696.12
2018,8,16,11,30,913.0,112.0,3.6,27.3,932.0,927.58,680.65
2018,8,16,11,45,914.5,112.0,3.6,27.7,938.5,900.35,661.36
2018,8,16,12,0,916.0,112.0,3.6,28.1,945.0,869.64,639.82
2018,8,16,12,15,915.0,112.0,3.75,28.35,943.5,833.6,615.82
2018,8,16,12,30,914.0,112.0,3.9,28.6,942.0,794.54,589.57
2018,8,16,12,45,911.0,112.5,4.0,28.85,933.5,751.63,558.58
2018,8,16,13,0,908.0,113.0,4.1,29.1,925.0,706.2,524.87
2018,8,16,13,15,904.5,112.0,4.25,29.0,908.5,656.97,488.47
2018,8,16,13,30,901.0,111.0,4.4,28.9,892.0,605.72,449.45
2018,8,16,13,45,895.5,109.5,4.55,28.85,868.0,551.25,406.77
2018,8,16,14,0,890.0,108.0,4.7,28.8,844.0,495.41,361.72
2018,8,16,14,15,882.5,106.5,4.75,28.45,814.0,437.62,313.98
2018,8,16,14,30,875.0,105.0,4.8,28.1,784.0,379.14,264.43
2018,8,16,14,45,866.0,102.0,4.9,27.75,747.5,318.76,212.85
2018,8,16,15,0,857.0,99.0,5.0,27.4,711.0,258.4,162.02
2018,8,16,15,15,843.5,97.0,5.0,27.4,669.5,198.26,115.02
2018,8,16,15,30,830.0,95.0,5.0,27.4,628.0,131.58,72.25
2018,8,16,15,45,814.0,92.0,5.05,26.3,582.5,76.97,58.93
2018,8,16,16,0,798.0,89.0,5.1,25.2,537.0,75.21,57.96
2018,8,16,16,15,777.0,85.0,5.1,24.45,488.0,72.57,56.1
2018,8,16,16,30,756.0,81.0,5.1,23.7,439.0,69.82,54.14
2018,8,16,16,45,726.5,76.5,5.05,22.95,388.0,66.45,51.62
2018,8,16,17,0,697.0,72.0,5.0,22.2,337.0,63.0,48.97
2018,8,16,17,15,655.0,66.5,4.9,21.45,286.0,54.04,41.46
2018,8,16,17,30,613.0,61.0,4.8,20.7,235.0,49.81,37.92
2018,8,16,17,45,551.5,54.0,4.7,19.9,186.0,44.23,33.04
2018,8,16,18,0,490.0,47.0,4.6,19.1,137.0,38.66,27.97
2018,8,16,18,15,392.5,38.0,4.5,18.5,95.5,31.27,21.05
2018,8,16,18,30,295.0,29.0,4.4,17.9,54.0,23.98,12.52
2018,8,16,18,45,168.0,17.5,4.3,17.35,29.5,13.77,0.0
2018,8,16,19,0,41.0,6.0,4.2,16.8,5.0,0.0,0.0
2018,8,16,19,15,20.5,3.0,4.1,16.5,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,5,15,37.0,4.5,2.15,13.25,5.0,0.0,0.0
2018,8,17,5,30,74.0,9.0,2.4,13.8,10.0,36.1,0.0
2018,8,17,5,45,205.0,21.0,2.7,14.35,39.0,133.77,12.99
2018,8,17,6,0,336.0,33.0,3.0,14.9,68.0,236.88,181.78
2018,8,17,6,15,427.5,41.5,2.95,15.6,112.0,316.67,256.58
2018,8,17,6,30,519.0,50.0,2.9,16.3,156.0,405.07,332.71
2018,8,17,6,45,580.0,56.0,2.9,17.0,206.0,478.1,393.62
2018,8,17,7,0,641.0,62.0,2.9,17.7,256.0,555.09,454.79
2018,8,17,7,15,683.0,66.5,2.8,18.45,308.0,615.63,498.86
2018,8,17,7,30,725.0,71.0,2.7,19.2,360.0,681.25,544.64
2018,8,17,7,45,755.0,74.5,2.65,19.95,411.5,736.19,580.99
2018,8,17,8,0,785.0,78.0,2.6,20.7,463.0,790.24,615.51
2018,8,17,8,15,807.5,80.0,2.55,21.6,512.0,834.47,641.72
2018,8,17,8,30,830.0,82.0,2.5,22.5,561.0,866.25,658.71
2018,8,17,8,45,847.5,84.0,2.45,23.4,607.0,900.89,677.36
2018,8,17,9,0,865.0,86.0,2.4,24.3,653.0,932.66,693.67
2018,8,17,9,15,878.5,87.5,2.45,25.15,694.5,956.83,705.81
2018,8,17,9,30,892.0,89.0,2.5,26.0,736.0,977.52,715.67
2018,8,17,9,45,903.0,89.5,2.5,26.85,772.0,990.96,720.38
2018,8,17,10,0,914.0,90.0,2.5,27.7,808.0,1000.54,722.74
2018,8,17,10,15,922.0,90.5,2.55,28.5,837.5,1003.21,721.45
2018,8,17,10,30,930.0,91.0,2.6,29.3,867.0,1001.82,717.78
2018,8,17,10,45,936.0,91.0,2.65,30.1,889.5,993.88,710.12
2018,8,17,11,0,942.0,91.0,2.7,30.9,912.0,981.85,700.08
2018,8,17,11,15,946.0,91.5,2.75,31.55,927.5,964.42,687.18
2018,8,17,11,30,950.0,92.0,2.8,32.2,943.0,943.01,671.9
2018,8,17,11,45,952.5,92.0,2.85,32.85,951.0,915.93,653.1
2018,8,17,12,0,955.0,92.0,2.9,33.5,959.0,885.17,632.0
2018,8,17,12,15,955.5,92.0,2.95,34.0,958.5,849.25,607.95
2018,8,17,12,30,956.0,92.0,3.0,34.5,958.0,810.04,581.71
2018,8,17,12,45,954.5,92.0,3.1,34.95,950.0,766.29,551.73
2018,8,17,13,0,953.0,92.0,3.2,35.4,942.0,719.77,518.2
2018,8,17,13,15,950.5,91.5,3.3,35.4,926.0,669.63,482.26
2018,8,17,13,30,948.0,91.0,3.4,35.4,910.0,617.22,443.58
2018,8,17,13,45,944.0,90.0,3.5,35.4,887.0,561.59,401.32
2018,8,17,14,0,940.0,89.0,3.6,35.4,864.0,504.3,356.39
2018,8,17,14,15,934.0,88.0,3.7,35.15,834.0,444.78,308.71
2018,8,17,14,30,928.0,87.0,3.8,34.9,804.0,384.3,258.92
2018,8,17,14,45,920.5,84.5,3.9,34.65,767.5,321.61,206.79
2018,8,17,15,0,913.0,82.0,4.0,34.4,731.0,258.69,155.18
2018,8,17,15,15,901.0,80.5,4.0,34.4,689.0,195.8,107.4
2018,8,17,15,30,889.0,79.0,4.0,34.4,647.0,133.7,69.96
2018,8,17,15,45,874.0,77.0,4.15,33.45,600.5,77.46,57.54
2018,8,17,16,0,859.0,75.0,4.3,32.5,554.0,75.38,56.32
2018,8,17,16,15,839.5,72.0,4.3,31.7,504.5,72.41,54.28
2018,8,17,16,30,820.0,69.0,4.3,30.9,455.0,62.6,46.55
2018,8,17,16,45,792.0,66.0,4.35,30.1,403.0,59.95,44.66
2018,8,17,17,0,764.0,63.0,4.4,29.3,351.0,57.27,42.71
2018,8,17,17,15,724.0,58.5,4.35,28.05,298.0,53.25,39.63
2018,8,17,17,30,684.0,54.0,4.3,26.8,245.0,49.21,36.42
2018,8,17,17,45,622.0,48.5,4.2,25.55,194.5,44.14,32.14
2018,8,17,18,0,560.0,43.0,4.1,24.3,144.0,36.06,25.09
2018,8,17,18,15,458.5,35.0,4.05,23.2,100.0,29.22,18.81
2018,8,17,18,30,357.0,27.0,4.0,22.1,56.0,22.55,10.55
2018,8,17,18,45,205.5,16.5,3.9,21.05,30.5,12.98,0.0
2018,8,17,19,0,54.0,6.0,3.8,20.0,5.0,0.0,0.0
2018,8,17,19,15,27.0,3.0,3.8,19.5,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,17.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,18,5,15,39.0,4.0,2.45,13.0,4.5,0.0,0.0
2018,8,18,5,30,78.0,8.0,2.7,13.5,9.0,37.05,0.0
2018,8,18,5,45,217.0,20.5,2.95,14.05,39.0,138.34,0.0
2018,8,18,6,0,356.0,33.0,3.2,14.6,69.0,247.86,189.35
2018,8,18,6,15,450.5,41.5,3.1,15.4,114.5,330.73,267.92
2018,8,18,6,30,545.0,50.0,3.0,16.2,160.0,422.38,346.71
2018,8,18,6,45,606.0,56.5,2.9,17.05,211.5,497.47,408.8
2018,8,18,7,0,667.0,63.0,2.8,17.9,263.0,576.46,470.7
2018,8,18,7,15,708.5,68.0,2.75,18.85,316.5,638.18,514.88
2018,8,18,7,30,750.0,73.0,2.7,19.8,370.0,705.16,560.98
2018,8,18,7,45,779.5,76.5,2.7,20.8,422.5,760.72,597.04
2018,8,18,8,0,809.0,80.0,2.7,21.8,475.0,815.22,631.15
2018,8,18,8,15,831.0,82.5,2.65,22.8,525.0,860.38,657.35
2018,8,18,8,30,853.0,85.0,2.6,23.8,575.0,892.76,674.15
2018,8,18,8,45,869.5,87.5,2.55,24.8,622.0,927.5,692.25
2018,8,18,9,0,886.0,90.0,2.5,25.8,669.0,959.21,707.91
2018,8,18,9,15,885.5,98.0,2.5,26.75,707.5,977.42,715.14
2018,8,18,9,30,885.0,106.0,2.5,27.7,746.0,991.46,719.78
2018,8,18,9,45,879.0,115.5,2.5,28.65,777.5,997.48,719.39
2018,8,18,10,0,873.0,125.0,2.5,29.6,809.0,999.17,716.44
2018,8,18,10,15,882.0,126.0,2.5,30.35,839.0,1002.81,715.48
2018,8,18,10,30,891.0,127.0,2.5,31.1,869.0,1002.46,712.14
2018,8,18,10,45,898.0,127.5,2.55,31.85,892.0,995.69,705.41
2018,8,18,11,0,905.0,128.0,2.6,32.6,915.0,984.9,696.37
2018,8,18,11,15,909.5,128.0,2.65,33.2,930.0,967.36,683.65
2018,8,18,11,30,914.0,128.0,2.7,33.8,945.0,945.96,668.66
2018,8,18,11,45,917.0,128.0,2.8,34.4,953.0,919.5,650.93
2018,8,18,12,0,920.0,128.0,2.9,35.0,961.0,889.44,630.91
2018,8,18,12,15,917.0,130.0,3.05,35.2,959.5,852.82,607.93
2018,8,18,12,30,914.0,132.0,3.2,35.4,958.0,813.24,582.6
2018,8,18,12,45,908.0,134.0,3.35,35.65,948.0,768.76,551.89
2018,8,18,13,0,902.0,136.0,3.5,35.9,938.0,721.97,518.85
2018,8,18,13,15,899.0,135.0,3.65,35.85,922.0,672.73,483.88
2018,8,18,13,30,896.0,134.0,3.8,35.8,906.0,621.43,446.31
2018,8,18,13,45,892.0,131.0,3.95,35.7,882.0,566.32,404.88
2018,8,18,14,0,888.0,128.0,4.1,35.6,858.0,509.72,360.93
2018,8,18,14,15,880.5,126.5,4.2,35.3,827.5,451.48,314.54
2018,8,18,14,30,873.0,125.0,4.3,35.0,797.0,390.51,264.88
2018,8,18,14,45,863.0,122.0,4.4,34.7,759.5,328.14,213.54
2018,8,18,15,0,853.0,119.0,4.5,34.4,722.0,266.01,163.04
2018,8,18,15,15,838.5,116.0,4.5,34.4,679.0,203.73,115.98
2018,8,18,15,30,824.0,113.0,4.5,34.4,636.0,142.77,78.99
2018,8,18,15,45,806.0,109.0,4.65,33.25,589.0,88.06,66.2
2018,8,18,16,0,788.0,105.0,4.8,32.1,542.0,85.96,65.08
2018,8,18,16,15,762.5,101.0,4.8,31.2,491.5,83.6,63.61
2018,8,18,16,30,737.0,97.0,4.8,30.3,441.0,74.87,56.86
2018,8,18,16,45,701.5,91.5,4.8,29.35,388.0,71.3,54.31
2018,8,18,17,0,666.0,86.0,4.8,28.4,335.0,67.66,51.64
2018,8,18,17,15,617.0,79.0,4.7,27.1,282.0,62.68,47.81
2018,8,18,17,30,568.0,72.0,4.6,25.8,229.0,57.65,43.77
2018,8,18,17,45,498.5,63.0,4.5,24.5,179.5,50.82,37.98
2018,8,18,18,0,429.0,54.0,4.4,23.2,130.0,43.96,31.89
2018,8,18,18,15,329.5,41.0,4.3,22.2,88.0,33.55,22.42
2018,8,18,18,30,230.0,28.0,4.2,21.2,46.0,23.05,10.11
2018,8,18,18,45,122.5,15.0,4.15,20.2,24.0,11.8,0.0
2018,8,18,19,0,15.0,2.0,4.1,19.2,2.0,0.0,0.0
2018,8,18,19,15,7.5,1.0,4.05,18.65,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,18.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.95,17.55,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.85,16.1,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,8,19,5,15,22.5,3.5,2.55,12.7,3.5,0.0,0.0
2018,8,19,5,30,45.0,7.0,2.8,13.2,7.0,23.35,0.0
2018,8,19,5,45,146.0,21.5,3.05,13.7,33.5,107.33,0.0
2018,8,19,6,0,247.0,36.0,3.3,14.2,60.0,196.66,148.87
2018,8,19,6,15,337.5,48.5,3.3,14.9,103.0,273.25,221.83
2018,8,19,6,30,428.0,61.0,3.3,15.6,146.0,363.36,299.85
2018,8,19,6,45,493.5,70.0,3.35,16.3,195.5,439.77,364.22
2018,8,19,7,0,559.0,79.0,3.4,17.0,245.0,520.48,429.33
2018,8,19,7,15,605.0,86.0,3.4,17.8,297.5,588.06,481.15
2018,8,19,7,30,651.0,93.0,3.4,18.6,350.0,657.08,530.89
2018,8,19,7,45,686.0,98.0,3.4,19.35,402.0,715.58,571.08
2018,8,19,8,0,721.0,103.0,3.4,20.1,454.0,773.69,609.75
2018,8,19,8,15,747.0,107.5,3.45,20.95,504.5,822.34,640.58
2018,8,19,8,30,773.0,112.0,3.5,21.8,555.0,863.38,665.4
2018,8,19,8,45,793.0,115.0,3.5,22.65,601.5,900.87,687.06
2018,8,19,9,0,813.0,118.0,3.5,23.5,648.0,935.53,706.42
2018,8,19,9,15,829.0,121.0,3.55,24.25,690.5,963.22,721.42
2018,8,19,9,30,845.0,124.0,3.6,25.0,733.0,987.45,734.06
2018,8,19,9,45,858.0,125.5,3.7,25.75,770.0,1003.42,741.55
2018,8,19,10,0,871.0,127.0,3.8,26.5,807.0,1015.51,746.6
2018,8,19,10,15,881.5,127.5,3.85,27.1,837.5,1005.56,737.39
2018,8,19,10,30,892.0,128.0,3.9,27.7,868.0,1006.11,735.43
2018,8,19,10,45,901.0,127.5,3.95,28.3,892.0,1000.19,729.29
2018,8,19,11,0,910.0,127.0,4.0,28.9,916.0,990.22,720.71
2018,8,19,11,15,915.5,127.0,4.0,29.3,932.0,973.44,708.1
2018,8,19,11,30,921.0,127.0,4.0,29.7,948.0,952.73,693.09
2018,8,19,11,45,926.0,125.5,4.05,30.15,956.5,926.4,674.64
2018,8,19,12,0,931.0,124.0,4.1,30.6,965.0,896.39,653.81
2018,8,19,12,15,930.5,125.0,4.1,30.85,964.5,860.52,629.39
2018,8,19,12,30,930.0,126.0,4.1,31.1,964.0,821.49,602.82
2018,8,19,12,45,928.0,125.5,4.15,31.35,955.0,777.21,570.93
2018,8,19,13,0,926.0,125.0,4.2,31.6,946.0,730.3,536.51
2018,8,19,13,15,924.0,123.0,4.2,31.65,929.5,679.81,499.05
2018,8,19,13,30,922.0,121.0,4.2,31.7,913.0,627.13,459.02
2018,8,19,13,45,919.0,118.5,4.25,31.75,889.5,571.56,415.84
2018,8,19,14,0,916.0,116.0,4.3,31.8,866.0,514.32,370.05
2018,8,19,14,15,909.5,114.0,4.35,31.55,835.0,454.58,321.47
2018,8,19,14,30,903.0,112.0,4.4,31.3,804.0,394.01,270.93
2018,8,19,14,45,894.5,108.5,4.4,31.1,766.5,331.26,218.08
2018,8,19,15,0,886.0,105.0,4.4,30.9,729.0,268.46,165.97
2018,8,19,15,15,872.0,103.0,4.4,30.9,686.0,205.96,118.04
2018,8,19,15,30,858.0,101.0,4.4,30.9,643.0,137.4,75.05
2018,8,19,15,45,842.0,97.5,4.5,29.95,596.0,81.44,61.73
2018,8,19,16,0,826.0,94.0,4.6,29.0,549.0,79.41,60.54
2018,8,19,16,15,803.0,89.5,4.6,28.1,497.5,76.41,58.49
2018,8,19,16,30,780.0,85.0,4.6,27.2,446.0,73.3,56.32
2018,8,19,16,45,753.0,80.0,4.6,26.35,394.5,69.64,53.62
2018,8,19,17,0,726.0,75.0,4.6,25.5,343.0,65.88,50.78
2018,8,19,17,15,680.0,69.5,4.55,24.25,289.5,56.64,43.21
2018,8,19,17,30,634.0,64.0,4.5,23.0,236.0,52.4,39.76
2018,8,19,17,45,566.0,56.0,4.4,21.8,185.0,46.02,34.26
2018,8,19,18,0,498.0,48.0,4.3,20.6,134.0,39.65,28.52
2018,8,19,18,15,384.0,37.5,4.25,19.6,90.5,30.98,20.42
2018,8,19,18,30,270.0,27.0,4.2,18.6,47.0,22.39,8.69
2018,8,19,18,45,144.5,15.0,4.1,17.6,24.5,11.8,0.0
2018,8,19,19,0,19.0,3.0,4.0,16.6,2.0,0.0,0.0
2018,8,19,19,15,9.5,1.5,4.0,16.15,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,20,5,15,15.5,2.5,2.85,12.9,2.5,0.0,0.0
2018,8,20,5,30,31.0,5.0,3.0,13.2,5.0,16.3,0.0
2018,8,20,5,45,132.0,19.5,3.15,13.55,30.5,98.06,0.0
2018,8,20,6,0,233.0,34.0,3.3,13.9,56.0,187.85,140.99
2018,8,20,6,15,318.5,47.5,3.3,14.35,98.0,262.48,213.3
2018,8,20,6,30,404.0,61.0,3.3,14.8,140.0,346.36,286.86
2018,8,20,6,45,463.5,72.0,3.3,15.3,188.5,423.1,351.92
2018,8,20,7,0,523.0,83.0,3.3,15.8,237.0,500.55,415.02
2018,8,20,7,15,567.5,91.5,3.3,16.45,288.5,567.45,467.01
2018,8,20,7,30,612.0,100.0,3.3,17.1,340.0,635.76,517.5
2018,8,20,7,45,644.5,107.0,3.25,17.75,391.0,693.35,557.55
2018,8,20,8,0,677.0,114.0,3.2,18.4,442.0,750.48,596.01
2018,8,20,8,15,702.5,119.5,3.2,19.1,491.0,798.75,627.1
2018,8,20,8,30,728.0,125.0,3.2,19.8,540.0,845.32,656.29
2018,8,20,8,45,748.0,129.0,3.2,20.5,586.0,882.91,678.62
2018,8,20,9,0,768.0,133.0,3.2,21.2,632.0,917.86,698.82
2018,8,20,9,15,776.5,140.0,3.25,21.8,671.5,934.51,706.94
2018,8,20,9,30,785.0,147.0,3.3,22.4,711.0,955.01,717.86
2018,8,20,9,45,788.0,154.5,3.35,23.05,744.5,966.91,722.84
2018,8,20,10,0,791.0,162.0,3.4,23.7,778.0,974.97,725.4
2018,8,20,10,15,803.5,162.0,3.45,24.2,808.0,981.11,727.27
2018,8,20,10,30,816.0,162.0,3.5,24.7,838.0,983.32,726.66
2018,8,20,10,45,827.5,161.0,3.55,25.25,862.0,979.58,722.13
2018,8,20,11,0,839.0,160.0,3.6,25.8,886.0,971.8,715.12
2018,8,20,11,15,845.5,159.5,3.75,26.15,901.5,955.81,704.02
2018,8,20,11,30,852.0,159.0,3.9,26.5,917.0,935.96,690.42
2018,8,20,11,45,857.5,157.0,4.0,26.85,924.5,910.04,672.52
2018,8,20,12,0,863.0,155.0,4.1,27.2,932.0,880.5,652.2
2018,8,20,12,15,869.0,151.5,4.2,27.3,933.0,834.48,621.22
2018,8,20,12,30,875.0,148.0,4.3,27.4,934.0,798.62,596.4
2018,8,20,12,45,881.5,142.0,4.45,27.55,927.5,758.0,567.08
2018,8,20,13,0,888.0,136.0,4.6,27.7,921.0,714.3,534.97
2018,8,20,13,15,884.0,136.0,4.7,27.55,905.0,665.65,498.79
2018,8,20,13,30,880.0,136.0,4.8,27.4,889.0,615.04,460.05
2018,8,20,13,45,874.0,134.0,4.9,27.3,864.5,560.23,416.9
2018,8,20,14,0,868.0,132.0,5.0,27.2,840.0,504.16,371.39
2018,8,20,14,15,860.0,129.5,5.1,26.85,809.0,445.47,322.86
2018,8,20,14,30,852.0,127.0,5.2,26.5,778.0,385.29,271.87
2018,8,20,14,45,842.0,124.5,5.25,26.2,741.5,324.34,219.56
2018,8,20,15,0,832.0,122.0,5.3,25.9,705.0,263.66,168.25
2018,8,20,15,15,817.0,118.5,5.3,25.9,662.0,202.07,119.99
2018,8,20,15,30,802.0,115.0,5.3,25.9,619.0,141.93,82.18
2018,8,20,15,45,785.0,110.5,5.35,24.75,572.5,88.72,69.23
2018,8,20,16,0,768.0,106.0,5.4,23.6,526.0,86.36,67.82
