Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,16,0,715.0,57.0,5.1,23.4,277.0,51.96,39.35
2018,10,9,16,15,659.5,52.5,5.05,22.4,227.5,47.75,35.82
2018,10,9,16,30,604.0,48.0,5.0,21.4,178.0,43.61,32.19
2018,10,9,16,45,514.0,41.5,4.9,20.4,131.5,34.6,24.14
2018,10,9,17,0,424.0,35.0,4.8,19.4,85.0,29.16,18.78
2018,10,9,17,15,272.5,24.0,4.7,18.6,50.5,19.88,5.6
2018,10,9,17,30,121.0,13.0,4.6,17.8,16.0,10.23,0.0
2018,10,9,17,45,60.5,6.5,4.5,16.95,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,10,6,15,83.5,11.0,0.95,11.2,15.5,63.87,0.0
2018,10,10,6,30,167.0,22.0,1.1,11.7,31.0,175.09,0.0
2018,10,10,6,45,291.0,34.0,1.2,12.2,69.5,308.4,240.47
2018,10,10,7,0,415.0,46.0,1.3,12.7,108.0,434.17,353.82
2018,10,10,7,15,494.5,53.5,1.25,13.1,155.0,527.2,430.23
2018,10,10,7,30,574.0,61.0,1.2,13.5,202.0,623.85,504.9
2018,10,10,7,45,624.5,66.5,1.2,13.9,250.0,694.66,556.78
2018,10,10,8,0,675.0,72.0,1.2,14.3,298.0,765.93,606.57
2018,10,10,8,15,711.5,75.5,1.05,14.85,345.0,820.84,640.2
2018,10,10,8,30,748.0,79.0,0.9,15.4,392.0,868.26,666.91
2018,10,10,8,45,775.5,81.0,0.8,15.95,436.0,909.5,689.05
2018,10,10,9,0,803.0,83.0,0.7,16.5,480.0,947.98,708.53
2018,10,10,9,15,825.0,83.5,0.75,17.1,519.0,975.8,723.67
2018,10,10,9,30,847.0,84.0,0.8,17.7,558.0,1000.14,736.63
2018,10,10,9,45,866.0,83.0,0.8,18.35,592.0,1003.0,734.74
2018,10,10,10,0,885.0,82.0,0.8,19.0,626.0,1014.88,739.04
2018,10,10,10,15,893.0,83.0,0.85,19.6,651.5,1014.09,736.59
2018,10,10,10,30,901.0,84.0,0.9,20.2,677.0,1009.28,731.96
2018,10,10,10,45,906.5,84.5,0.95,20.8,695.0,997.38,723.06
2018,10,10,11,0,912.0,85.0,1.0,21.4,713.0,981.5,711.88
2018,10,10,11,15,914.5,86.0,1.05,21.85,723.5,959.43,697.31
2018,10,10,11,30,917.0,87.0,1.1,22.3,734.0,933.59,680.44
2018,10,10,11,45,917.5,86.5,1.15,22.7,736.0,900.71,659.18
2018,10,10,12,0,918.0,86.0,1.2,23.1,738.0,864.46,635.68
2018,10,10,12,15,915.5,86.5,1.3,23.3,732.5,823.65,610.12
2018,10,10,12,30,913.0,87.0,1.4,23.5,727.0,779.99,582.24
2018,10,10,12,45,907.5,87.0,1.5,23.65,713.0,731.07,549.47
2018,10,10,13,0,902.0,87.0,1.6,23.8,699.0,680.0,512.86
2018,10,10,13,15,895.5,86.0,1.75,23.8,678.0,625.48,473.09
2018,10,10,13,30,889.0,85.0,1.9,23.8,657.0,569.42,430.54
2018,10,10,13,45,879.5,83.5,2.0,23.8,628.5,510.17,383.68
2018,10,10,14,0,870.0,82.0,2.1,23.8,600.0,450.25,334.52
2018,10,10,14,15,856.0,80.5,2.3,23.6,565.5,388.26,282.58
2018,10,10,14,30,842.0,79.0,2.5,23.4,531.0,324.7,227.94
2018,10,10,14,45,823.0,77.0,2.65,23.2,491.0,261.29,173.13
2018,10,10,15,0,804.0,75.0,2.8,23.0,451.0,199.52,121.53
2018,10,10,15,15,778.0,72.0,2.8,23.0,406.0,138.15,76.58
2018,10,10,15,30,752.0,69.0,2.8,23.0,361.0,79.91,47.91
2018,10,10,15,45,713.5,65.0,3.15,22.1,313.0,58.11,44.84
2018,10,10,16,0,675.0,61.0,3.5,21.2,265.0,54.65,42.06
2018,10,10,16,15,615.5,56.0,3.6,20.45,216.5,46.27,34.83
2018,10,10,16,30,556.0,51.0,3.7,19.7,168.0,42.14,31.13
2018,10,10,16,45,462.0,44.0,3.8,18.9,123.0,36.29,25.71
2018,10,10,17,0,368.0,37.0,3.9,18.1,78.0,30.63,19.97
2018,10,10,17,15,224.5,24.0,4.05,17.35,45.0,19.82,3.36
2018,10,10,17,30,81.0,11.0,4.2,16.6,12.0,8.65,0.0
2018,10,10,17,45,40.5,5.5,4.3,15.85,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.35,13.95,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,11,6,15,64.5,10.0,1.15,10.7,13.0,50.6,0.0
2018,10,11,6,30,129.0,20.0,1.3,11.4,26.0,143.87,0.0
2018,10,11,6,45,252.0,33.5,1.5,12.05,64.0,279.27,216.14
2018,10,11,7,0,375.0,47.0,1.7,12.7,102.0,403.32,330.48
2018,10,11,7,15,359.5,56.0,1.7,13.25,125.0,411.2,341.06
2018,10,11,7,30,344.0,65.0,1.7,13.8,148.0,419.47,349.61
2018,10,11,7,45,255.5,85.5,1.75,14.35,154.5,352.65,295.32
2018,10,11,8,0,167.0,106.0,1.8,14.9,161.0,301.43,251.11
2018,10,11,8,15,196.0,124.0,1.65,15.5,198.0,353.48,292.52
2018,10,11,8,30,225.0,142.0,1.5,16.1,235.0,405.63,332.09
2018,10,11,8,45,404.0,136.0,1.35,16.65,325.5,602.96,483.26
2018,10,11,9,0,583.0,130.0,1.2,17.2,416.0,790.71,613.18
2018,10,11,9,15,693.5,113.5,1.0,17.9,480.0,886.64,670.23
2018,10,11,9,30,804.0,97.0,0.8,18.6,544.0,972.63,718.13
2018,10,11,9,45,831.0,93.0,0.6,19.3,578.5,992.74,721.79
2018,10,11,10,0,858.0,89.0,0.4,20.0,613.0,995.94,715.52
2018,10,11,10,15,867.0,90.5,0.5,20.5,638.5,996.78,715.82
2018,10,11,10,30,876.0,92.0,0.6,21.0,664.0,993.67,713.85
2018,10,11,10,45,882.5,93.0,0.65,21.55,683.0,983.53,706.4
2018,10,11,11,0,889.0,94.0,0.7,22.1,702.0,969.45,696.73
2018,10,11,11,15,893.5,93.5,0.85,22.4,712.5,947.91,685.16
2018,10,11,11,30,898.0,93.0,1.0,22.7,723.0,922.63,671.03
2018,10,11,11,45,900.5,92.5,1.1,23.05,726.0,891.96,652.18
2018,10,11,12,0,903.0,92.0,1.2,23.4,729.0,857.85,630.91
2018,10,11,12,15,903.0,92.0,1.3,23.6,724.5,818.95,606.55
2018,10,11,12,30,903.0,92.0,1.4,23.8,720.0,777.05,579.81
2018,10,11,12,45,901.0,90.5,1.5,24.0,707.0,729.44,547.66
2018,10,11,13,0,899.0,89.0,1.6,24.2,694.0,679.43,511.76
2018,10,11,13,15,893.5,87.0,1.7,24.25,673.0,624.67,471.49
2018,10,11,13,30,888.0,85.0,1.8,24.3,652.0,568.31,428.54
2018,10,11,13,45,880.0,83.5,1.85,24.35,624.5,509.85,382.16
2018,10,11,14,0,872.0,82.0,1.9,24.4,597.0,450.54,333.44
2018,10,11,14,15,858.5,80.0,2.0,24.35,562.0,388.2,281.14
2018,10,11,14,30,845.0,78.0,2.1,24.3,527.0,326.21,227.76
2018,10,11,14,45,827.0,75.5,2.2,24.25,487.0,260.53,171.41
2018,10,11,15,0,809.0,73.0,2.3,24.2,447.0,198.35,119.69
2018,10,11,15,15,783.0,70.0,2.3,24.2,402.0,136.73,74.9
2018,10,11,15,30,757.0,67.0,2.3,24.2,357.0,78.24,46.42
2018,10,11,15,45,718.5,63.5,2.25,23.75,309.5,57.03,43.61
2018,10,11,16,0,680.0,60.0,2.2,23.3,262.0,53.94,41.07
2018,10,11,16,15,620.5,54.5,1.95,22.4,213.0,45.22,33.62
2018,10,11,16,30,561.0,49.0,1.7,21.5,164.0,40.66,29.59
2018,10,11,16,45,466.0,41.5,1.45,20.6,119.0,34.34,23.82
2018,10,11,17,0,371.0,34.0,1.2,19.7,74.0,28.19,17.63
2018,10,11,17,15,226.0,22.0,1.35,19.05,42.5,18.18,0.0
2018,10,11,17,30,81.0,10.0,1.5,18.4,11.0,7.87,0.0
2018,10,11,17,45,40.5,5.0,1.65,17.7,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,12,6,15,89.5,9.5,1.05,11.75,13.5,66.89,0.0
2018,10,12,6,30,179.0,19.0,1.1,12.3,27.0,176.05,0.0
2018,10,12,6,45,317.5,29.5,1.2,12.9,66.0,325.6,247.35
2018,10,12,7,0,456.0,40.0,1.3,13.5,105.0,461.57,372.51
2018,10,12,7,15,535.0,47.0,1.4,14.2,152.5,554.05,448.85
2018,10,12,7,30,614.0,54.0,1.5,14.9,200.0,650.56,523.89
2018,10,12,7,45,665.0,58.5,1.65,15.65,249.0,714.42,571.36
2018,10,12,8,0,716.0,63.0,1.8,16.4,298.0,786.47,622.67
2018,10,12,8,15,750.5,66.5,1.85,17.45,345.5,840.92,657.67
2018,10,12,8,30,785.0,70.0,1.9,18.5,393.0,893.62,690.22
2018,10,12,8,45,810.0,72.5,2.0,19.55,437.0,933.32,713.41
2018,10,12,9,0,835.0,75.0,2.1,20.6,481.0,970.14,734.25
2018,10,12,9,15,857.0,75.5,2.1,21.25,521.0,985.6,740.5
2018,10,12,9,30,879.0,76.0,2.1,21.9,561.0,1009.86,752.8
2018,10,12,9,45,897.5,75.5,2.1,22.55,595.5,1025.58,759.35
2018,10,12,10,0,916.0,75.0,2.1,23.2,630.0,1037.4,763.51
2018,10,12,10,15,924.5,75.5,2.25,23.9,656.0,1036.23,761.15
2018,10,12,10,30,933.0,76.0,2.4,24.6,682.0,1030.94,756.34
2018,10,12,10,45,938.5,77.0,2.55,25.3,700.5,1019.14,747.42
2018,10,12,11,0,944.0,78.0,2.7,26.0,719.0,1003.22,735.92
2018,10,12,11,15,948.0,78.5,2.85,26.4,730.5,981.23,721.38
2018,10,12,11,30,952.0,79.0,3.0,26.8,742.0,955.29,704.24
2018,10,12,11,45,953.0,79.5,3.1,27.2,745.0,922.87,682.4
2018,10,12,12,0,954.0,80.0,3.2,27.6,748.0,886.89,658.13
2018,10,12,12,15,953.5,79.0,3.25,27.85,742.5,844.7,629.65
2018,10,12,12,30,953.0,78.0,3.3,28.1,737.0,799.45,598.9
2018,10,12,12,45,949.5,78.0,3.35,28.3,723.5,750.22,564.7
2018,10,12,13,0,946.0,78.0,3.4,28.5,710.0,698.55,526.23
2018,10,12,13,15,940.0,77.5,3.45,28.55,689.0,642.67,483.99
2018,10,12,13,30,934.0,77.0,3.5,28.6,668.0,585.09,439.19
2018,10,12,13,45,925.0,75.5,3.5,28.65,639.0,523.68,390.02
2018,10,12,14,0,916.0,74.0,3.5,28.7,610.0,461.46,338.67
2018,10,12,14,15,903.5,72.5,3.5,28.6,575.0,397.44,284.67
2018,10,12,14,30,891.0,71.0,3.5,28.5,540.0,333.56,229.61
2018,10,12,14,45,873.5,69.0,3.5,28.4,499.0,268.49,173.74
2018,10,12,15,0,856.0,67.0,3.5,28.3,458.0,204.74,121.12
2018,10,12,15,15,831.0,64.0,3.5,28.3,412.0,136.6,71.91
2018,10,12,15,30,806.0,61.0,3.5,28.3,366.0,75.15,42.59
2018,10,12,15,45,770.5,57.0,3.15,27.5,317.0,52.75,39.29
2018,10,12,16,0,735.0,53.0,2.8,26.7,268.0,49.04,36.3
2018,10,12,16,15,680.5,48.5,2.55,25.3,218.5,44.71,32.74
2018,10,12,16,30,626.0,44.0,2.3,23.9,169.0,40.46,29.05
2018,10,12,16,45,533.0,37.5,2.0,22.55,122.5,34.31,23.5
2018,10,12,17,0,440.0,31.0,1.7,21.2,76.0,26.04,15.49
2018,10,12,17,15,272.0,20.5,1.9,20.45,43.5,17.06,0.0
2018,10,12,17,30,104.0,10.0,2.1,19.7,11.0,7.87,0.0
2018,10,12,17,45,52.0,5.0,2.25,18.95,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.55,17.8,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.9,16.95,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,13,6,15,116.5,9.5,1.45,10.45,14.5,7.47,0.0
2018,10,13,6,30,233.0,19.0,1.6,11.3,29.0,180.13,0.0
2018,10,13,6,45,384.5,27.0,1.8,12.1,69.5,374.24,280.73
2018,10,13,7,0,536.0,35.0,2.0,12.9,110.0,510.15,412.14
2018,10,13,7,15,612.0,40.5,2.1,13.65,158.5,602.68,489.61
2018,10,13,7,30,688.0,46.0,2.2,14.4,207.0,697.98,564.29
2018,10,13,7,45,734.5,50.0,2.35,15.15,257.0,766.87,615.73
2018,10,13,8,0,781.0,54.0,2.5,15.9,307.0,835.57,664.61
2018,10,13,8,15,812.0,56.5,2.45,16.9,355.0,886.5,696.48
2018,10,13,8,30,843.0,59.0,2.4,17.9,403.0,924.08,717.7
2018,10,13,8,45,864.0,62.0,2.4,18.9,447.5,961.02,738.24
2018,10,13,9,0,885.0,65.0,2.4,19.9,492.0,994.94,756.16
2018,10,13,9,15,900.0,66.5,2.4,20.7,530.5,1017.33,766.6
2018,10,13,9,30,915.0,68.0,2.4,21.5,569.0,1036.05,774.63
2018,10,13,9,45,924.5,70.0,2.35,22.25,601.5,1045.91,776.46
2018,10,13,10,0,934.0,72.0,2.3,23.0,634.0,1051.68,775.83
2018,10,13,10,15,941.0,73.5,2.3,23.7,660.0,1050.1,771.39
2018,10,13,10,30,948.0,75.0,2.3,24.4,686.0,1044.32,764.52
2018,10,13,10,45,953.0,75.5,2.3,25.1,704.0,1031.13,753.14
2018,10,13,11,0,958.0,76.0,2.3,25.8,722.0,1013.81,739.39
2018,10,13,11,15,960.5,76.5,2.35,26.2,732.5,990.06,723.1
2018,10,13,11,30,963.0,77.0,2.4,26.6,743.0,962.41,704.4
2018,10,13,11,45,963.0,77.0,2.45,26.95,745.0,928.21,681.61
2018,10,13,12,0,963.0,77.0,2.5,27.3,747.0,890.52,656.48
2018,10,13,12,15,962.0,76.5,2.6,27.45,741.5,848.15,629.0
2018,10,13,12,30,961.0,76.0,2.7,27.6,736.0,802.71,599.12
2018,10,13,12,45,957.5,75.5,2.75,27.75,722.0,752.63,564.89
2018,10,13,13,0,954.0,75.0,2.8,27.9,708.0,700.11,526.28
2018,10,13,13,15,948.0,74.0,2.9,27.85,686.5,643.39,484.14
2018,10,13,13,30,942.0,73.0,3.0,27.8,665.0,584.98,439.26
2018,10,13,13,45,933.0,72.0,3.1,27.75,636.0,523.68,390.62
2018,10,13,14,0,924.0,71.0,3.2,27.7,607.0,461.54,339.57
2018,10,13,14,15,911.0,69.5,3.25,27.5,571.5,396.94,285.16
2018,10,13,14,30,898.0,68.0,3.3,27.3,536.0,332.54,229.63
2018,10,13,14,45,879.5,66.0,3.4,27.1,494.5,266.91,173.2
2018,10,13,15,0,861.0,64.0,3.5,26.9,453.0,202.73,120.06
2018,10,13,15,15,836.0,61.0,3.5,26.9,407.0,138.79,73.99
2018,10,13,15,30,811.0,58.0,3.5,26.9,361.0,72.71,40.99
2018,10,13,15,45,774.5,55.0,3.6,25.9,312.5,51.24,38.29
2018,10,13,16,0,738.0,52.0,3.7,24.9,264.0,48.26,35.92
2018,10,13,16,15,681.5,47.0,3.65,23.8,214.0,43.48,31.88
2018,10,13,16,30,625.0,42.0,3.6,22.7,164.0,38.76,27.7
2018,10,13,16,45,529.0,36.0,3.55,21.6,118.0,32.98,22.39
2018,10,13,17,0,433.0,30.0,3.5,20.5,72.0,25.21,14.57
2018,10,13,17,15,266.5,20.0,3.65,19.5,41.0,16.67,0.0
2018,10,13,17,30,100.0,10.0,3.8,18.5,10.0,7.87,0.0
2018,10,13,17,45,50.0,5.0,4.0,17.5,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.15,15.9,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,14,6,15,108.5,9.0,1.65,9.45,13.5,0.0,0.0
2018,10,14,6,30,217.0,18.0,1.9,10.2,27.0,168.19,0.0
2018,10,14,6,45,369.0,27.0,2.15,10.9,67.0,363.14,268.99
2018,10,14,7,0,521.0,36.0,2.4,11.6,107.0,498.99,405.92
2018,10,14,7,15,601.5,42.0,2.55,12.35,156.5,595.9,488.32
2018,10,14,7,30,682.0,48.0,2.7,13.1,206.0,695.65,567.83
2018,10,14,7,45,732.0,52.0,2.8,13.85,256.5,767.72,622.15
2018,10,14,8,0,782.0,56.0,2.9,14.6,307.0,839.67,673.71
2018,10,14,8,15,816.5,59.0,2.9,15.4,356.5,894.71,709.98
2018,10,14,8,30,851.0,62.0,2.9,16.2,406.0,936.55,735.56
2018,10,14,8,45,875.0,64.0,2.85,17.0,451.0,975.0,757.59
2018,10,14,9,0,899.0,66.0,2.8,17.8,496.0,1010.55,776.99
2018,10,14,9,15,916.5,68.0,2.8,18.45,537.0,1036.17,790.19
2018,10,14,9,30,934.0,70.0,2.8,19.1,578.0,1058.05,800.86
2018,10,14,9,45,947.0,71.5,2.75,19.8,612.5,1070.69,804.71
2018,10,14,10,0,960.0,73.0,2.7,20.5,647.0,1079.16,805.97
2018,10,14,10,15,969.0,73.5,2.7,21.1,673.5,1078.01,801.97
2018,10,14,10,30,978.0,74.0,2.7,21.7,700.0,1072.55,795.46
2018,10,14,10,45,984.0,74.0,2.75,22.3,719.0,1059.17,784.56
2018,10,14,11,0,990.0,74.0,2.8,22.9,738.0,1041.52,771.12
2018,10,14,11,15,993.5,74.5,2.8,23.35,749.0,1017.88,753.91
2018,10,14,11,30,997.0,75.0,2.8,23.8,760.0,990.16,734.21
2018,10,14,11,45,999.0,74.0,2.75,24.3,762.5,955.44,709.43
2018,10,14,12,0,1001.0,73.0,2.7,24.8,765.0,917.0,682.31
2018,10,14,12,15,1000.5,73.5,2.7,25.1,760.0,874.63,653.49
2018,10,14,12,30,1000.0,74.0,2.7,25.4,755.0,828.98,622.33
2018,10,14,12,45,997.5,72.5,2.7,25.7,741.0,776.76,586.1
2018,10,14,13,0,995.0,71.0,2.7,26.0,727.0,721.94,545.2
2018,10,14,13,15,990.5,70.5,2.7,26.15,705.5,664.53,501.63
2018,10,14,13,30,986.0,70.0,2.7,26.3,684.0,605.15,455.26
2018,10,14,13,45,978.0,69.0,2.7,26.4,655.0,541.89,404.6
2018,10,14,14,0,970.0,68.0,2.7,26.5,626.0,477.58,351.44
2018,10,14,14,15,958.0,66.5,2.7,26.5,589.5,410.63,294.8
2018,10,14,14,30,946.0,65.0,2.7,26.5,553.0,343.69,236.89
2018,10,14,14,45,929.0,63.0,2.75,26.5,511.0,275.45,178.03
2018,10,14,15,0,912.0,61.0,2.8,26.5,469.0,208.43,122.43
2018,10,14,15,15,887.5,58.5,2.8,26.5,421.5,141.72,74.48
2018,10,14,15,30,863.0,56.0,2.8,26.5,374.0,77.69,44.47
2018,10,14,15,45,828.0,52.5,2.25,25.65,323.5,54.61,41.2
2018,10,14,16,0,793.0,49.0,1.7,24.8,273.0,46.52,34.44
2018,10,14,16,15,738.0,44.5,1.6,23.4,221.5,41.99,30.65
2018,10,14,16,30,683.0,40.0,1.5,22.0,170.0,37.52,26.72
2018,10,14,16,45,585.5,34.0,1.45,20.65,122.0,31.58,21.26
2018,10,14,17,0,488.0,28.0,1.4,19.3,74.0,25.87,14.83
2018,10,14,17,15,288.0,18.0,1.55,18.65,41.0,15.03,0.0
2018,10,14,17,30,88.0,8.0,1.7,18.0,8.0,6.29,0.0
2018,10,14,17,45,44.0,4.0,1.9,17.4,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,15,6,15,127.0,9.0,1.7,9.35,13.5,0.0,0.0
2018,10,15,6,30,254.0,18.0,1.8,10.2,27.0,194.67,0.0
2018,10,15,6,45,412.0,25.5,1.9,11.0,68.0,380.07,273.55
2018,10,15,7,0,570.0,33.0,2.0,11.8,109.0,536.05,431.68
2018,10,15,7,15,646.0,38.5,2.1,12.55,158.5,629.6,510.89
2018,10,15,7,30,722.0,44.0,2.2,13.3,208.0,725.92,586.7
2018,10,15,7,45,768.5,47.0,2.35,14.05,258.5,794.27,637.98
2018,10,15,8,0,815.0,50.0,2.5,14.8,309.0,852.0,679.05
2018,10,15,8,15,845.0,53.0,2.35,15.75,357.5,902.69,710.13
2018,10,15,8,30,875.0,56.0,2.2,16.7,406.0,951.49,738.14
2018,10,15,8,45,896.5,57.5,2.05,17.65,450.5,987.21,755.82
2018,10,15,9,0,918.0,59.0,1.9,18.6,495.0,1019.89,770.72
2018,10,15,9,15,932.5,61.0,1.8,19.45,534.5,1042.73,779.55
2018,10,15,9,30,947.0,63.0,1.7,20.3,574.0,1061.73,785.75
2018,10,15,9,45,956.0,65.5,1.6,21.15,607.5,1071.73,786.09
2018,10,15,10,0,965.0,68.0,1.5,22.0,641.0,1077.48,783.87
2018,10,15,10,15,972.5,69.0,1.4,22.55,667.0,1075.46,777.82
2018,10,15,10,30,980.0,70.0,1.3,23.1,693.0,1069.13,769.32
2018,10,15,10,45,985.0,70.5,1.25,23.65,711.5,1055.39,757.42
2018,10,15,11,0,990.0,71.0,1.2,24.2,730.0,1037.4,743.19
2018,10,15,11,15,992.5,71.5,1.1,24.75,740.5,1012.87,724.23
2018,10,15,11,30,995.0,72.0,1.0,25.3,751.0,984.32,703.04
2018,10,15,11,45,996.0,72.0,0.95,25.85,753.5,949.97,679.39
2018,10,15,12,0,997.0,72.0,0.9,26.4,756.0,911.94,653.59
2018,10,15,12,15,995.5,71.5,1.0,26.65,750.0,867.87,627.19
2018,10,15,12,30,994.0,71.0,1.1,26.9,744.0,820.67,598.28
2018,10,15,12,45,990.5,71.0,1.15,27.15,730.0,769.67,565.33
2018,10,15,13,0,987.0,71.0,1.2,27.4,716.0,716.11,527.64
2018,10,15,13,15,982.0,69.5,1.3,27.45,694.0,657.84,486.26
2018,10,15,13,30,977.0,68.0,1.4,27.5,672.0,597.73,441.81
2018,10,15,13,45,969.0,67.5,1.5,27.5,643.5,535.52,393.97
2018,10,15,14,0,961.0,67.0,1.6,27.5,615.0,472.28,343.3
2018,10,15,14,15,948.5,65.5,1.7,27.35,579.0,405.75,288.47
2018,10,15,14,30,936.0,64.0,1.8,27.2,543.0,339.32,232.1
2018,10,15,14,45,918.5,62.0,1.9,27.05,500.5,271.67,174.53
2018,10,15,15,0,901.0,60.0,2.0,26.9,458.0,205.32,120.02
2018,10,15,15,15,876.5,57.5,2.0,26.9,411.5,139.4,72.91
2018,10,15,15,30,852.0,55.0,2.0,26.9,365.0,76.18,43.48
2018,10,15,15,45,815.5,52.0,1.7,25.95,315.0,53.93,40.58
2018,10,15,16,0,779.0,49.0,1.4,25.0,265.0,46.32,34.24
2018,10,15,16,15,721.5,44.5,1.35,23.7,214.0,41.8,30.43
2018,10,15,16,30,664.0,40.0,1.3,22.4,163.0,37.36,26.49
2018,10,15,16,45,563.5,34.0,1.25,21.05,116.0,31.46,21.04
2018,10,15,17,0,463.0,28.0,1.2,19.7,69.0,25.81,14.25
2018,10,15,17,15,271.5,18.0,1.25,18.95,38.0,14.16,0.0
2018,10,15,17,30,80.0,8.0,1.3,18.2,7.0,0.0,0.0
2018,10,15,17,45,40.0,4.0,1.35,17.45,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,16,6,15,116.5,8.5,1.7,8.25,12.5,0.0,0.0
2018,10,16,6,30,233.0,17.0,1.9,9.0,25.0,179.14,0.0
2018,10,16,6,45,390.0,25.0,2.1,9.8,64.5,361.24,253.5
2018,10,16,7,0,547.0,33.0,2.3,10.6,104.0,517.77,419.61
2018,10,16,7,15,625.5,38.5,2.4,11.35,153.0,612.73,501.32
2018,10,16,7,30,704.0,44.0,2.5,12.1,202.0,710.53,579.44
2018,10,16,7,45,750.0,48.0,2.55,12.85,252.0,779.25,631.16
2018,10,16,8,0,796.0,52.0,2.6,13.6,302.0,847.71,679.9
2018,10,16,8,15,826.5,55.0,2.45,14.45,350.0,888.21,704.31
2018,10,16,8,30,857.0,58.0,2.3,15.3,398.0,936.94,733.24
2018,10,16,8,45,878.5,60.0,2.15,16.15,442.0,972.93,751.88
2018,10,16,9,0,900.0,62.0,2.0,17.0,486.0,1005.93,767.75
2018,10,16,9,15,914.5,64.0,1.95,17.8,524.5,1028.46,777.54
2018,10,16,9,30,929.0,66.0,1.9,18.6,563.0,1047.23,784.82
2018,10,16,9,45,939.5,67.5,1.8,19.45,596.0,1057.28,785.51
2018,10,16,10,0,950.0,69.0,1.7,20.3,629.0,1063.22,783.67
2018,10,16,10,15,958.0,70.0,1.75,20.95,655.0,1061.75,780.23
2018,10,16,10,30,966.0,71.0,1.8,21.6,681.0,1056.04,774.33
2018,10,16,10,45,971.0,72.0,1.8,22.25,699.5,1043.09,763.3
2018,10,16,11,0,976.0,73.0,1.8,22.9,718.0,1025.92,749.87
2018,10,16,11,15,978.5,73.0,1.85,23.45,728.0,1001.08,732.7
2018,10,16,11,30,981.0,73.0,1.9,24.0,738.0,972.3,713.13
2018,10,16,11,45,981.0,73.0,1.95,24.55,740.0,937.52,689.69
2018,10,16,12,0,981.0,73.0,2.0,25.1,742.0,899.18,663.9
2018,10,16,12,15,978.5,73.0,1.95,25.5,735.5,855.49,633.89
2018,10,16,12,30,976.0,73.0,1.9,25.9,729.0,808.79,601.83
2018,10,16,12,45,972.0,73.0,1.9,26.3,715.0,758.24,566.95
2018,10,16,13,0,968.0,73.0,1.9,26.7,701.0,705.25,527.71
2018,10,16,13,15,962.0,72.0,1.9,26.8,679.0,647.86,484.94
2018,10,16,13,30,956.0,71.0,1.9,26.9,657.0,588.76,439.57
2018,10,16,13,45,946.0,70.0,1.85,27.0,627.5,526.29,390.0
2018,10,16,14,0,936.0,69.0,1.8,27.1,598.0,463.08,338.27
2018,10,16,14,15,923.0,67.0,1.85,27.05,562.0,397.43,283.62
2018,10,16,14,30,910.0,65.0,1.9,27.0,526.0,332.01,227.75
2018,10,16,14,45,892.0,63.0,1.9,26.9,484.5,265.92,171.25
2018,10,16,15,0,874.0,61.0,1.9,26.8,443.0,201.21,118.0
2018,10,16,15,15,848.5,58.5,1.9,26.8,397.0,136.96,72.14
2018,10,16,15,30,823.0,56.0,1.9,26.8,351.0,75.53,43.56
2018,10,16,15,45,784.5,52.5,1.55,25.8,301.5,49.37,36.72
2018,10,16,16,0,746.0,49.0,1.2,24.8,252.0,45.91,33.91
2018,10,16,16,15,684.5,45.0,1.25,23.45,202.5,41.84,30.47
2018,10,16,16,30,623.0,41.0,1.3,22.1,153.0,37.9,26.94
2018,10,16,16,45,518.5,33.5,1.3,20.7,107.0,30.77,20.4
2018,10,16,17,0,414.0,26.0,1.3,19.3,61.0,23.82,12.12
2018,10,16,17,15,240.0,16.5,1.45,18.6,33.5,12.98,0.0
2018,10,16,17,30,66.0,7.0,1.6,17.9,6.0,0.0,0.0
2018,10,16,17,45,33.0,3.5,1.75,17.25,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.05,16.2,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,6,15,82.5,7.5,1.1,9.4,10.0,0.0,0.0
2018,10,17,6,30,165.0,15.0,1.1,9.9,20.0,129.31,0.0
2018,10,17,6,45,282.5,26.0,1.1,10.4,53.5,291.22,195.22
2018,10,17,7,0,400.0,37.0,1.1,10.9,87.0,415.47,335.57
2018,10,17,7,15,516.0,43.0,1.1,11.5,137.5,535.3,435.37
2018,10,17,7,30,632.0,49.0,1.1,12.1,188.0,653.8,527.34
2018,10,17,7,45,642.0,58.0,1.1,12.7,228.5,702.0,562.72
2018,10,17,8,0,652.0,67.0,1.1,13.3,269.0,740.37,589.33
2018,10,17,8,15,733.5,64.5,1.0,14.2,325.5,823.03,643.62
2018,10,17,8,30,815.0,62.0,0.9,15.1,382.0,912.93,699.01
2018,10,17,8,45,838.5,65.0,0.8,15.95,426.0,951.92,717.8
2018,10,17,9,0,862.0,68.0,0.7,16.8,470.0,975.93,726.66
2018,10,17,9,15,878.0,70.0,0.7,17.65,508.5,999.43,737.3
2018,10,17,9,30,894.0,72.0,0.7,18.5,547.0,1019.36,745.54
2018,10,17,9,45,905.5,73.5,0.75,19.35,579.5,1030.23,749.28
2018,10,17,10,0,917.0,75.0,0.8,20.2,612.0,1037.13,750.77
2018,10,17,10,15,925.5,76.0,0.8,20.95,637.5,1036.28,746.78
2018,10,17,10,30,934.0,77.0,0.8,21.7,663.0,1031.3,740.55
2018,10,17,10,45,940.0,78.0,0.8,22.45,681.5,1019.7,730.47
2018,10,17,11,0,946.0,79.0,0.8,23.2,700.0,1003.98,718.15
2018,10,17,11,15,949.5,79.0,0.75,23.85,710.5,980.68,700.58
2018,10,17,11,30,953.0,79.0,0.7,24.5,721.0,953.5,680.91
2018,10,17,11,45,954.0,79.0,0.6,25.2,723.5,920.36,656.6
2018,10,17,12,0,955.0,79.0,0.5,25.9,726.0,883.71,630.35
2018,10,17,12,15,953.5,79.0,0.4,26.15,720.0,841.72,602.02
2018,10,17,12,30,952.0,79.0,0.3,26.4,714.0,796.72,571.89
2018,10,17,12,45,948.0,78.5,0.15,26.7,700.0,746.65,537.06
2018,10,17,13,0,944.0,78.0,0.0,27.0,686.0,694.24,499.48
2018,10,17,13,15,938.0,77.0,0.15,27.15,664.5,638.02,461.12
2018,10,17,13,30,932.0,76.0,0.3,27.3,643.0,580.16,420.58
2018,10,17,13,45,922.5,74.5,0.45,27.45,614.0,518.74,375.6
2018,10,17,14,0,913.0,73.0,0.6,27.6,585.0,456.6,327.76
2018,10,17,14,15,900.0,71.5,0.75,27.5,550.0,392.74,276.69
2018,10,17,14,30,887.0,70.0,0.9,27.4,515.0,329.1,223.88
2018,10,17,14,45,868.5,68.0,1.05,27.3,474.0,264.26,169.61
2018,10,17,15,0,850.0,66.0,1.2,27.2,433.0,197.44,115.52
2018,10,17,15,15,823.0,63.0,1.2,27.2,387.0,133.48,70.15
2018,10,17,15,30,796.0,60.0,1.2,27.2,341.0,72.74,41.71
2018,10,17,15,45,756.0,56.5,1.2,26.2,292.5,52.11,38.98
2018,10,17,16,0,716.0,53.0,1.2,25.2,244.0,48.79,36.3
2018,10,17,16,15,653.0,47.5,1.2,23.8,194.5,43.62,31.93
2018,10,17,16,30,590.0,42.0,1.2,22.4,145.0,38.53,27.4
2018,10,17,16,45,482.5,34.5,1.2,21.0,101.0,28.97,18.76
2018,10,17,17,0,375.0,27.0,1.2,19.6,57.0,22.63,10.42
2018,10,17,17,15,203.5,15.5,1.3,18.9,30.0,12.2,0.0
2018,10,17,17,30,32.0,4.0,1.4,18.2,3.0,0.0,0.0
2018,10,17,17,45,16.0,2.0,1.5,17.5,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,18,6,15,76.0,7.5,1.1,9.8,9.5,0.0,0.0
2018,10,18,6,30,152.0,15.0,1.1,10.4,19.0,120.15,0.0
2018,10,18,6,45,307.5,25.0,1.1,11.0,55.5,307.35,194.14
2018,10,18,7,0,463.0,35.0,1.1,11.6,92.0,464.02,370.53
2018,10,18,7,15,546.5,41.0,1.05,12.25,138.0,558.54,450.4
2018,10,18,7,30,630.0,47.0,1.0,12.9,184.0,649.93,521.4
2018,10,18,7,45,681.0,52.5,0.95,13.55,233.0,723.11,574.46
2018,10,18,8,0,732.0,58.0,0.9,14.2,282.0,796.44,624.31
2018,10,18,8,15,766.0,61.0,0.75,14.85,328.5,849.67,655.69
2018,10,18,8,30,800.0,64.0,0.6,15.5,375.0,901.06,683.89
2018,10,18,8,45,823.5,67.0,0.4,16.1,418.5,939.76,701.09
2018,10,18,9,0,847.0,70.0,0.2,16.7,462.0,975.52,715.76
2018,10,18,9,15,864.5,72.0,0.25,17.55,500.5,988.27,720.21
2018,10,18,9,30,882.0,74.0,0.3,18.4,539.0,1009.56,730.49
2018,10,18,9,45,893.5,76.0,0.35,19.2,571.5,1020.98,734.65
2018,10,18,10,0,905.0,78.0,0.4,20.0,604.0,1028.46,736.69
2018,10,18,10,15,913.5,79.0,0.5,20.7,629.0,1027.59,735.33
2018,10,18,10,30,922.0,80.0,0.6,21.4,654.0,1022.65,731.75
2018,10,18,10,45,928.0,80.5,0.7,22.1,672.0,1010.55,723.89
2018,10,18,11,0,934.0,81.0,0.8,22.8,690.0,994.41,713.65
2018,10,18,11,15,937.5,81.0,0.8,23.5,700.5,971.34,697.1
2018,10,18,11,30,941.0,81.0,0.8,24.2,711.0,944.45,678.4
2018,10,18,11,45,942.5,81.0,0.85,24.9,713.5,912.09,657.31
2018,10,18,12,0,944.0,81.0,0.9,25.6,716.0,876.22,633.99
2018,10,18,12,15,942.5,81.0,0.85,25.95,710.0,834.63,606.14
2018,10,18,12,30,941.0,81.0,0.8,26.3,704.0,790.07,576.37
2018,10,18,12,45,938.0,80.0,0.75,26.65,690.5,740.67,542.48
2018,10,18,13,0,935.0,79.0,0.7,27.0,677.0,688.87,504.93
2018,10,18,13,15,928.5,78.0,0.6,27.1,655.5,632.84,463.44
2018,10,18,13,30,922.0,77.0,0.5,27.2,634.0,575.23,419.76
2018,10,18,13,45,912.5,76.0,0.45,27.25,605.5,514.86,373.39
2018,10,18,14,0,903.0,75.0,0.4,27.3,577.0,453.76,324.91
2018,10,18,14,15,889.5,73.0,0.45,27.25,541.5,389.88,273.63
2018,10,18,14,30,876.0,71.0,0.5,27.2,506.0,326.32,221.02
2018,10,18,14,45,857.5,68.5,0.6,27.1,465.0,261.77,167.46
2018,10,18,15,0,839.0,66.0,0.7,27.0,424.0,195.36,114.07
2018,10,18,15,15,811.0,63.0,0.7,27.0,378.5,132.07,69.44
2018,10,18,15,30,783.0,60.0,0.7,27.0,333.0,72.14,41.51
2018,10,18,15,45,743.0,56.0,0.75,26.1,285.0,51.54,38.51
2018,10,18,16,0,703.0,52.0,0.8,25.2,237.0,47.82,35.47
2018,10,18,16,15,639.5,47.0,0.85,24.0,188.5,43.08,31.42
2018,10,18,16,30,576.0,42.0,0.9,22.8,140.0,38.45,27.23
2018,10,18,16,45,467.0,34.0,1.0,21.55,96.5,28.5,18.23
2018,10,18,17,0,358.0,26.0,1.1,20.3,53.0,21.78,8.73
2018,10,18,17,15,193.5,15.0,1.15,19.55,28.0,11.8,0.0
2018,10,18,17,30,29.0,4.0,1.2,18.8,3.0,0.0,0.0
2018,10,18,17,45,14.5,2.0,1.25,18.0,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,19,6,15,72.0,7.0,1.05,10.4,8.5,0.0,0.0
2018,10,19,6,30,144.0,14.0,1.0,10.9,17.0,113.75,0.0
2018,10,19,6,45,297.5,24.0,0.95,11.35,52.5,296.95,173.39
2018,10,19,7,0,451.0,34.0,0.9,11.8,88.0,453.61,360.13
2018,10,19,7,15,537.0,41.0,0.9,12.45,134.5,551.01,442.83
2018,10,19,7,30,623.0,48.0,0.9,13.1,181.0,645.02,516.15
2018,10,19,7,45,676.0,52.5,0.9,13.75,229.5,718.7,570.15
2018,10,19,8,0,729.0,57.0,0.9,14.4,278.0,792.42,621.08
2018,10,19,8,15,764.0,61.0,0.9,15.35,325.0,847.81,655.92
2018,10,19,8,30,799.0,65.0,0.9,16.3,372.0,901.46,688.11
2018,10,19,8,45,823.0,67.0,0.85,17.25,415.0,939.2,707.49
2018,10,19,9,0,847.0,69.0,0.8,18.2,458.0,974.0,724.38
2018,10,19,9,15,864.0,71.5,0.95,19.1,496.5,986.91,731.08
2018,10,19,9,30,881.0,74.0,1.1,20.0,535.0,1008.29,743.44
2018,10,19,9,45,892.5,76.0,1.2,20.95,567.0,1019.65,748.06
2018,10,19,10,0,904.0,78.0,1.3,21.9,599.0,1027.08,750.34
2018,10,19,10,15,912.5,79.0,1.4,22.85,624.5,1026.17,747.46
2018,10,19,10,30,921.0,80.0,1.5,23.8,650.0,1021.2,742.19
2018,10,19,10,45,926.5,80.5,1.55,24.75,667.5,1008.59,731.45
2018,10,19,11,0,932.0,81.0,1.6,25.7,685.0,991.97,718.43
2018,10,19,11,15,935.0,82.0,1.55,26.15,695.5,969.64,701.94
2018,10,19,11,30,938.0,83.0,1.5,26.6,706.0,943.47,683.24
2018,10,19,11,45,938.5,83.0,1.5,27.05,708.0,910.29,660.88
2018,10,19,12,0,939.0,83.0,1.5,27.5,710.0,873.69,636.4
2018,10,19,12,15,936.0,83.0,1.45,27.75,703.5,831.08,607.87
2018,10,19,12,30,933.0,83.0,1.4,28.0,697.0,785.66,577.44
2018,10,19,12,45,927.5,83.0,1.35,28.25,682.5,735.9,542.98
2018,10,19,13,0,922.0,83.0,1.3,28.5,668.0,683.97,505.08
2018,10,19,13,15,915.5,82.0,1.3,28.55,646.5,628.55,464.6
2018,10,19,13,30,909.0,81.0,1.3,28.6,625.0,571.59,421.69
2018,10,19,13,45,898.5,80.0,1.25,28.65,596.5,511.42,374.72
