Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,14,0,888.0,79.0,1.2,28.7,568.0,450.67,325.8
2018,10,19,14,15,874.0,76.5,1.15,28.55,532.5,387.02,273.56
2018,10,19,14,30,860.0,74.0,1.1,28.4,497.0,323.81,220.42
2018,10,19,14,45,840.0,72.0,1.05,28.3,456.5,257.85,165.19
2018,10,19,15,0,820.0,70.0,1.0,28.2,416.0,195.32,114.6
2018,10,19,15,15,791.5,66.5,1.0,28.2,370.5,132.77,70.56
2018,10,19,15,30,763.0,63.0,1.0,28.2,325.0,73.69,42.93
2018,10,19,15,45,721.0,58.5,0.85,27.2,277.0,53.24,39.77
2018,10,19,16,0,679.0,54.0,0.7,26.2,229.0,49.21,36.47
2018,10,19,16,15,613.5,48.0,0.75,25.2,181.0,43.71,31.75
2018,10,19,16,30,548.0,42.0,0.8,24.2,133.0,35.24,24.3
2018,10,19,16,45,436.5,33.5,0.9,23.25,90.5,27.97,17.52
2018,10,19,17,0,325.0,25.0,1.0,22.3,48.0,20.87,6.67
2018,10,19,17,15,174.5,14.0,1.05,21.45,25.0,11.02,0.0
2018,10,19,17,30,24.0,3.0,1.1,20.6,2.0,0.0,0.0
2018,10,19,17,45,12.0,1.5,1.15,19.8,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,20,6,15,63.0,6.5,1.15,9.95,8.0,0.0,0.0
2018,10,20,6,30,126.0,13.0,1.2,10.5,16.0,100.2,0.0
2018,10,20,6,45,233.5,24.0,1.25,11.05,45.0,246.25,129.53
2018,10,20,7,0,341.0,35.0,1.3,11.6,74.0,366.86,294.46
2018,10,20,7,15,469.5,42.5,1.3,12.2,124.5,496.74,404.77
2018,10,20,7,30,598.0,50.0,1.3,12.8,175.0,634.53,512.87
2018,10,20,7,45,653.5,54.5,1.35,13.45,223.0,700.75,562.64
2018,10,20,8,0,709.0,59.0,1.4,14.1,271.0,776.33,616.94
2018,10,20,8,15,745.5,63.0,1.25,15.0,318.0,832.72,651.81
2018,10,20,8,30,782.0,67.0,1.1,15.9,365.0,887.45,683.39
2018,10,20,8,45,808.0,69.5,0.9,16.75,408.0,927.59,702.46
2018,10,20,9,0,834.0,72.0,0.7,17.6,451.0,964.87,718.33
2018,10,20,9,15,852.5,74.0,0.6,18.7,489.5,990.68,727.36
2018,10,20,9,30,871.0,76.0,0.5,19.8,528.0,1000.48,726.12
2018,10,20,9,45,884.5,77.0,0.4,20.9,560.0,1012.47,726.49
2018,10,20,10,0,898.0,78.0,0.3,22.0,592.0,1020.61,724.52
2018,10,20,10,15,907.0,79.5,0.4,22.9,617.5,1020.84,723.21
2018,10,20,10,30,916.0,81.0,0.5,23.8,643.0,1017.01,719.76
2018,10,20,10,45,922.0,81.5,0.6,24.7,661.0,1004.91,711.47
2018,10,20,11,0,928.0,82.0,0.7,25.6,679.0,988.82,700.89
2018,10,20,11,15,932.0,82.0,0.8,26.4,689.5,966.3,686.68
2018,10,20,11,30,936.0,82.0,0.9,27.2,700.0,939.96,670.09
2018,10,20,11,45,937.5,81.5,1.05,28.0,702.0,907.16,650.16
2018,10,20,12,0,939.0,81.0,1.2,28.8,704.0,870.91,627.69
2018,10,20,12,15,937.5,81.5,1.3,29.05,698.5,830.07,602.54
2018,10,20,12,30,936.0,82.0,1.4,29.3,693.0,786.26,575.06
2018,10,20,12,45,932.0,81.5,1.45,29.55,679.0,736.92,542.02
2018,10,20,13,0,928.0,81.0,1.5,29.8,665.0,685.28,505.22
2018,10,20,13,15,921.5,80.0,1.6,29.8,643.5,629.62,465.26
2018,10,20,13,30,915.0,79.0,1.7,29.8,622.0,572.4,422.62
2018,10,20,13,45,905.0,77.0,1.8,29.8,593.0,511.28,375.47
2018,10,20,14,0,895.0,75.0,1.9,29.8,564.0,449.55,326.01
2018,10,20,14,15,881.0,73.5,1.95,29.6,529.0,386.5,274.0
2018,10,20,14,30,867.0,72.0,2.0,29.4,494.0,323.82,220.97
2018,10,20,14,45,847.0,69.5,2.05,29.2,453.0,257.09,164.84
2018,10,20,15,0,827.0,67.0,2.1,29.0,412.0,193.8,113.4
2018,10,20,15,15,798.0,63.5,2.1,29.0,366.5,130.87,68.86
2018,10,20,15,30,769.0,60.0,2.1,29.0,321.0,71.47,41.03
2018,10,20,15,45,726.5,56.0,1.8,27.75,273.0,51.32,38.06
2018,10,20,16,0,684.0,52.0,1.5,26.5,225.0,47.62,35.07
2018,10,20,16,15,617.5,46.5,1.45,25.0,177.5,42.49,30.7
2018,10,20,16,30,551.0,41.0,1.4,23.5,130.0,34.48,23.67
2018,10,20,16,45,435.5,33.0,1.35,22.05,88.0,27.59,17.16
2018,10,20,17,0,320.0,25.0,1.3,20.6,46.0,20.92,4.93
2018,10,20,17,15,171.0,14.0,1.4,19.85,24.0,11.02,0.0
2018,10,20,17,30,22.0,3.0,1.5,19.1,2.0,0.0,0.0
2018,10,20,17,45,11.0,1.5,1.6,18.35,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,21,6,15,25.5,4.0,1.25,8.9,4.5,0.0,0.0
2018,10,21,6,30,51.0,8.0,1.4,9.5,9.0,42.74,0.0
2018,10,21,6,45,110.5,20.0,1.5,10.1,30.0,142.71,62.57
2018,10,21,7,0,170.0,32.0,1.6,10.7,51.0,220.63,177.94
2018,10,21,7,15,292.5,44.0,1.7,11.4,96.5,342.97,285.95
2018,10,21,7,30,415.0,56.0,1.8,12.1,142.0,482.3,400.78
2018,10,21,7,45,461.5,66.5,1.95,12.8,184.5,550.44,455.29
2018,10,21,8,0,508.0,77.0,2.1,13.5,227.0,619.42,508.46
2018,10,21,8,15,625.5,74.5,2.0,14.15,289.5,740.02,596.41
2018,10,21,8,30,743.0,72.0,1.9,14.8,352.0,855.61,675.49
2018,10,21,8,45,797.5,69.5,1.85,15.5,401.5,916.99,713.43
2018,10,21,9,0,852.0,67.0,1.8,16.2,451.0,963.94,740.71
2018,10,21,9,15,864.5,70.5,1.75,16.9,488.0,985.6,750.39
2018,10,21,9,30,877.0,74.0,1.7,17.6,525.0,1003.63,757.77
2018,10,21,9,45,883.5,77.5,1.6,18.35,556.0,1011.75,757.69
2018,10,21,10,0,890.0,81.0,1.5,19.1,587.0,1015.93,755.19
2018,10,21,10,15,898.5,83.0,1.5,19.7,612.5,1016.24,752.4
2018,10,21,10,30,907.0,85.0,1.5,20.3,638.0,1012.51,747.23
2018,10,21,10,45,913.0,85.5,1.45,20.95,655.5,1000.46,736.01
2018,10,21,11,0,919.0,86.0,1.4,21.6,673.0,984.44,722.57
2018,10,21,11,15,922.0,86.5,1.45,22.2,683.0,961.71,706.73
2018,10,21,11,30,925.0,87.0,1.5,22.8,693.0,935.23,688.59
2018,10,21,11,45,925.5,87.0,1.55,23.35,695.0,902.38,666.47
2018,10,21,12,0,926.0,87.0,1.6,23.9,697.0,866.18,642.14
2018,10,21,12,15,923.0,87.5,1.7,24.35,690.5,824.55,614.84
2018,10,21,12,30,920.0,88.0,1.8,24.8,684.0,780.14,585.33
2018,10,21,12,45,914.0,88.5,1.95,25.2,670.0,731.07,551.45
2018,10,21,13,0,908.0,89.0,2.1,25.6,656.0,679.9,514.0
2018,10,21,13,15,900.5,87.5,2.25,25.8,634.0,624.06,472.35
2018,10,21,13,30,893.0,86.0,2.4,26.0,612.0,566.86,428.16
2018,10,21,13,45,882.0,84.5,2.6,26.25,583.0,506.86,380.34
2018,10,21,14,0,871.0,83.0,2.8,26.5,554.0,446.85,330.72
2018,10,21,14,15,855.5,80.5,2.95,26.25,518.5,382.72,276.98
2018,10,21,14,30,840.0,78.0,3.1,26.0,483.0,319.3,222.48
2018,10,21,14,45,818.5,75.5,3.25,25.8,442.5,255.5,167.67
2018,10,21,15,0,797.0,73.0,3.4,25.6,402.0,193.72,116.59
2018,10,21,15,15,766.0,69.0,3.4,25.6,356.5,132.06,72.22
2018,10,21,15,30,735.0,65.0,3.4,25.6,311.0,74.25,44.48
2018,10,21,15,45,690.0,60.5,3.55,24.25,263.5,54.49,41.37
2018,10,21,16,0,645.0,56.0,3.7,22.9,216.0,46.63,34.74
2018,10,21,16,15,575.0,49.5,3.7,21.65,169.0,41.18,29.99
2018,10,21,16,30,505.0,43.0,3.7,20.4,122.0,35.82,25.07
2018,10,21,16,45,376.5,33.5,3.7,19.15,80.5,27.77,17.37
2018,10,21,17,0,248.0,24.0,3.7,17.9,39.0,19.93,2.1
2018,10,21,17,15,124.0,12.0,3.75,17.0,19.5,9.44,0.0
2018,10,21,17,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,22,6,15,14.0,3.5,1.7,9.05,3.5,0.0,0.0
2018,10,22,6,30,28.0,7.0,1.9,9.7,7.0,25.53,0.0
2018,10,22,6,45,75.0,20.5,2.15,10.35,27.0,100.94,32.6
2018,10,22,7,0,122.0,34.0,2.4,11.0,47.0,166.68,133.15
2018,10,22,7,15,304.0,44.5,2.55,11.6,100.0,354.34,296.05
2018,10,22,7,30,486.0,55.0,2.7,12.2,153.0,543.36,451.25
2018,10,22,7,45,467.5,68.5,2.85,12.8,183.0,558.25,464.18
2018,10,22,8,0,449.0,82.0,3.0,13.4,213.0,561.5,467.1
2018,10,22,8,15,626.0,71.5,3.0,13.95,287.0,736.42,600.72
2018,10,22,8,30,803.0,61.0,3.0,14.5,361.0,899.6,717.25
2018,10,22,8,45,828.0,63.5,3.0,15.05,404.0,938.86,740.81
2018,10,22,9,0,853.0,66.0,3.0,15.6,447.0,963.32,754.45
2018,10,22,9,15,869.5,68.5,3.0,16.2,485.0,987.64,767.71
2018,10,22,9,30,886.0,71.0,3.0,16.8,523.0,1008.42,778.39
2018,10,22,9,45,896.0,73.0,2.95,17.4,554.5,1018.16,781.03
2018,10,22,10,0,906.0,75.0,2.9,18.0,586.0,1023.98,781.22
2018,10,22,10,15,915.5,76.0,2.95,18.55,611.5,1023.99,778.75
2018,10,22,10,30,925.0,77.0,3.0,19.1,637.0,1019.93,773.76
2018,10,22,10,45,931.0,78.0,3.05,19.7,655.0,1008.31,763.76
2018,10,22,11,0,937.0,79.0,3.1,20.3,673.0,992.65,751.27
2018,10,22,11,15,940.0,79.0,3.2,20.7,683.0,969.01,734.52
2018,10,22,11,30,943.0,79.0,3.3,21.1,693.0,941.58,715.29
2018,10,22,11,45,944.0,79.0,3.4,21.45,695.0,908.74,692.49
2018,10,22,12,0,945.0,79.0,3.5,21.8,697.0,872.45,667.26
2018,10,22,12,15,943.5,79.0,3.55,22.05,691.0,830.89,638.21
2018,10,22,12,30,942.0,79.0,3.6,22.3,685.0,786.38,606.93
2018,10,22,12,45,938.0,78.0,3.7,22.5,670.5,736.35,570.85
2018,10,22,13,0,934.0,77.0,3.8,22.7,656.0,684.04,530.78
2018,10,22,13,15,926.5,76.0,3.9,22.65,634.0,627.62,486.99
2018,10,22,13,30,919.0,75.0,4.0,22.6,612.0,569.76,440.7
2018,10,22,13,45,908.5,73.5,4.1,22.55,583.0,508.81,390.51
2018,10,22,14,0,898.0,72.0,4.2,22.5,554.0,447.29,338.21
2018,10,22,14,15,882.5,70.5,4.35,22.1,518.5,383.69,283.3
2018,10,22,14,30,867.0,69.0,4.5,21.7,483.0,320.66,227.59
2018,10,22,14,45,846.0,66.5,4.6,21.3,442.0,256.35,170.92
2018,10,22,15,0,825.0,64.0,4.7,20.9,401.0,190.71,115.46
2018,10,22,15,15,795.5,61.0,4.7,20.9,356.0,128.45,69.64
2018,10,22,15,30,766.0,58.0,4.7,20.9,311.0,69.75,41.21
2018,10,22,15,45,721.0,54.0,4.8,19.6,263.0,49.66,37.96
2018,10,22,16,0,676.0,50.0,4.9,18.3,215.0,45.9,34.78
2018,10,22,16,15,605.5,45.0,4.75,17.4,168.0,41.14,30.48
2018,10,22,16,30,535.0,40.0,4.6,16.5,121.0,33.62,23.54
2018,10,22,16,45,404.5,31.0,4.45,15.6,79.5,25.86,15.87
2018,10,22,17,0,274.0,22.0,4.3,14.7,38.0,18.32,0.0
2018,10,22,17,15,137.0,11.0,4.15,14.1,19.0,8.65,0.0
2018,10,22,17,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,23,6,15,51.5,5.5,1.45,8.8,6.0,0.0,0.0
2018,10,23,6,30,103.0,11.0,1.5,9.5,12.0,82.36,0.0
2018,10,23,6,45,263.5,21.5,1.6,10.15,44.5,260.96,58.55
2018,10,23,7,0,424.0,32.0,1.7,10.8,77.0,430.83,339.65
2018,10,23,7,15,514.5,39.0,1.9,11.5,121.5,530.73,432.29
2018,10,23,7,30,605.0,46.0,2.1,12.2,166.0,626.96,511.97
2018,10,23,7,45,637.5,52.5,2.3,12.9,209.0,683.78,557.67
2018,10,23,8,0,670.0,59.0,2.5,13.6,252.0,739.7,600.31
2018,10,23,8,15,551.0,87.0,2.5,14.0,263.5,684.52,557.48
2018,10,23,8,30,432.0,115.0,2.5,14.4,275.0,603.57,494.67
2018,10,23,8,45,408.5,137.5,2.5,14.85,302.5,612.99,500.0
2018,10,23,9,0,385.0,160.0,2.5,15.3,330.0,618.82,501.24
2018,10,23,9,15,416.0,168.0,2.6,15.6,366.0,659.73,531.07
2018,10,23,9,30,447.0,176.0,2.7,15.9,402.0,698.88,558.93
2018,10,23,9,45,394.0,199.5,2.8,16.2,408.0,668.22,532.88
2018,10,23,10,0,341.0,223.0,2.9,16.5,414.0,611.75,488.59
2018,10,23,10,15,279.5,246.0,3.05,16.7,407.0,569.46,454.38
2018,10,23,10,30,218.0,269.0,3.2,16.9,400.0,502.8,401.7
2018,10,23,10,45,253.0,271.0,3.35,17.15,427.0,553.1,440.13
2018,10,23,11,0,288.0,273.0,3.5,17.4,454.0,577.27,458.32
2018,10,23,11,15,398.0,248.5,3.6,17.35,503.0,638.7,506.98
2018,10,23,11,30,508.0,224.0,3.7,17.3,552.0,715.37,565.23
2018,10,23,11,45,555.5,208.0,3.75,17.25,567.5,717.1,566.8
2018,10,23,12,0,603.0,192.0,3.8,17.2,583.0,721.37,570.34
2018,10,23,12,15,469.5,229.0,3.8,17.2,532.0,615.72,488.61
2018,10,23,12,30,336.0,266.0,3.8,17.2,481.0,510.24,406.27
2018,10,23,12,45,469.0,220.5,3.85,17.15,513.5,551.91,440.09
2018,10,23,13,0,602.0,175.0,3.9,17.1,546.0,572.07,455.76
2018,10,23,13,15,722.0,135.0,3.75,17.35,564.5,568.83,451.34
2018,10,23,13,30,842.0,95.0,3.6,17.6,583.0,550.22,433.66
2018,10,23,13,45,854.0,87.0,3.45,17.85,561.5,496.76,387.55
2018,10,23,14,0,866.0,79.0,3.3,18.1,540.0,440.07,337.6
2018,10,23,14,15,712.5,105.5,3.1,18.2,468.0,351.86,264.84
2018,10,23,14,30,559.0,132.0,2.9,18.3,396.0,279.77,206.16
2018,10,23,14,45,660.5,102.0,2.75,18.4,387.5,238.23,164.7
2018,10,23,15,0,762.0,72.0,2.6,18.5,379.0,187.01,115.89
2018,10,23,15,15,762.0,65.0,2.6,18.5,342.5,128.38,71.45
2018,10,23,15,30,762.0,58.0,2.6,18.5,306.0,69.65,41.57
2018,10,23,15,45,719.0,53.5,2.45,18.1,258.5,49.23,37.84
2018,10,23,16,0,676.0,49.0,2.3,17.7,211.0,45.08,34.15
2018,10,23,16,15,606.0,43.5,2.05,16.7,164.0,39.88,29.45
2018,10,23,16,30,536.0,38.0,1.8,15.7,117.0,34.79,24.62
2018,10,23,16,45,402.5,30.0,1.55,14.65,76.5,25.05,15.08
2018,10,23,17,0,269.0,22.0,1.3,13.6,36.0,18.38,0.0
2018,10,23,17,15,134.5,11.0,1.4,13.15,18.0,8.65,0.0
2018,10,23,17,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,24,6,15,35.0,4.0,1.15,9.1,4.5,0.0,0.0
2018,10,24,6,30,70.0,8.0,1.1,9.6,9.0,56.42,0.0
2018,10,24,6,45,155.0,20.5,1.05,10.05,33.5,175.33,8.23
2018,10,24,7,0,240.0,33.0,1.0,10.5,58.0,282.37,222.47
2018,10,24,7,15,398.5,40.0,1.2,11.3,107.0,434.93,355.99
2018,10,24,7,30,557.0,47.0,1.4,12.1,156.0,595.38,484.54
2018,10,24,7,45,639.5,48.5,1.6,12.9,205.5,680.65,550.74
2018,10,24,8,0,722.0,50.0,1.8,13.7,255.0,776.34,621.9
2018,10,24,8,15,698.0,63.5,1.7,14.35,289.0,787.42,626.53
2018,10,24,8,30,674.0,77.0,1.6,15.0,323.0,801.46,633.14
2018,10,24,8,45,756.0,69.0,1.5,15.65,375.5,874.44,680.35
2018,10,24,9,0,838.0,61.0,1.4,16.3,428.0,940.56,720.1
2018,10,24,9,15,854.0,63.0,1.4,17.05,465.0,963.58,730.99
2018,10,24,9,30,870.0,65.0,1.4,17.8,502.0,983.17,740.0
2018,10,24,9,45,881.5,66.0,1.35,18.55,532.5,993.16,741.88
2018,10,24,10,0,893.0,67.0,1.3,19.3,563.0,999.36,741.46
2018,10,24,10,15,900.5,68.0,1.4,19.9,587.0,997.62,739.05
2018,10,24,10,30,908.0,69.0,1.5,20.5,611.0,991.92,734.27
2018,10,24,10,45,912.5,70.5,1.55,21.15,628.0,979.95,724.66
2018,10,24,11,0,917.0,72.0,1.6,21.8,645.0,964.04,712.71
2018,10,24,11,15,918.5,72.5,1.7,22.25,654.0,940.28,696.97
2018,10,24,11,30,920.0,73.0,1.8,22.7,663.0,912.89,678.87
2018,10,24,11,45,919.5,73.0,1.9,23.15,664.0,879.68,656.82
2018,10,24,12,0,919.0,73.0,2.0,23.6,665.0,843.23,632.47
2018,10,24,12,15,916.5,72.5,2.15,23.95,658.5,801.56,605.0
2018,10,24,12,30,914.0,72.0,2.3,24.3,652.0,757.16,575.23
2018,10,24,12,45,909.5,71.5,2.4,24.6,638.0,708.84,541.26
2018,10,24,13,0,905.0,71.0,2.5,24.9,624.0,658.36,503.35
2018,10,24,13,15,858.0,83.0,2.55,24.95,592.5,593.51,453.87
2018,10,24,13,30,811.0,95.0,2.6,25.0,561.0,533.47,406.73
2018,10,24,13,45,779.5,98.0,2.65,25.05,528.0,471.49,357.12
2018,10,24,14,0,748.0,101.0,2.7,25.1,495.0,411.41,307.65
2018,10,24,14,15,663.0,114.5,2.65,24.85,447.0,342.04,251.26
2018,10,24,14,30,578.0,128.0,2.6,24.6,399.0,282.14,202.35
2018,10,24,14,45,455.0,133.5,2.6,24.35,335.0,212.4,148.25
2018,10,24,15,0,332.0,139.0,2.6,24.1,271.0,159.78,110.01
2018,10,24,15,15,484.5,103.5,2.6,24.1,271.5,124.11,77.16
2018,10,24,15,30,637.0,68.0,2.6,24.1,272.0,69.2,42.03
2018,10,24,15,45,635.5,58.0,2.45,23.3,234.5,47.89,35.83
2018,10,24,16,0,634.0,48.0,2.3,22.5,197.0,43.83,32.35
2018,10,24,16,15,569.0,42.0,2.15,21.6,152.5,38.31,27.43
2018,10,24,16,30,504.0,36.0,2.0,20.7,108.0,30.23,20.12
2018,10,24,16,45,375.5,28.0,1.85,19.8,70.0,23.31,13.0
2018,10,24,17,0,247.0,20.0,1.7,18.9,32.0,16.64,0.0
2018,10,24,17,15,123.5,10.0,1.95,18.3,16.0,7.87,0.0
2018,10,24,17,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,25,6,15,44.0,4.5,1.15,10.8,5.0,0.0,0.0
2018,10,25,6,30,88.0,9.0,1.2,11.2,10.0,70.12,0.0
2018,10,25,6,45,240.5,19.5,1.2,11.6,39.5,238.03,0.0
2018,10,25,7,0,393.0,30.0,1.2,12.0,69.0,404.3,310.92
2018,10,25,7,15,418.5,39.5,1.35,12.65,101.5,451.25,365.86
2018,10,25,7,30,444.0,49.0,1.5,13.3,134.0,499.46,409.07
2018,10,25,7,45,361.5,65.5,1.65,13.9,147.0,450.54,373.23
2018,10,25,8,0,279.0,82.0,1.8,14.5,160.0,403.84,336.32
2018,10,25,8,15,516.5,73.5,1.85,15.4,248.5,634.35,516.1
2018,10,25,8,30,754.0,65.0,1.9,16.3,337.0,856.58,674.06
2018,10,25,8,45,765.0,70.5,1.95,17.2,375.0,885.11,688.56
2018,10,25,9,0,776.0,76.0,2.0,18.1,413.0,910.53,702.52
2018,10,25,9,15,812.0,74.5,2.15,19.05,454.0,948.74,725.88
2018,10,25,9,30,848.0,73.0,2.3,20.0,495.0,971.34,738.16
2018,10,25,9,45,871.5,71.5,2.4,20.95,529.0,989.95,747.29
2018,10,25,10,0,895.0,70.0,2.5,21.9,563.0,1004.84,753.96
2018,10,25,10,15,904.0,70.5,2.55,22.55,587.5,1003.82,750.54
2018,10,25,10,30,913.0,71.0,2.6,23.2,612.0,998.83,744.82
2018,10,25,10,45,919.0,72.0,2.65,23.9,629.5,987.52,734.99
2018,10,25,11,0,925.0,73.0,2.7,24.6,647.0,972.22,722.76
2018,10,25,11,15,928.5,72.5,2.7,25.0,656.5,948.86,705.77
2018,10,25,11,30,932.0,72.0,2.7,25.4,666.0,921.78,686.49
2018,10,25,11,45,933.0,72.5,2.7,25.8,668.0,890.06,664.21
2018,10,25,12,0,934.0,73.0,2.7,26.2,670.0,854.93,639.71
2018,10,25,12,15,932.0,73.0,2.7,26.5,664.0,813.62,611.23
2018,10,25,12,30,930.0,73.0,2.7,26.8,658.0,769.46,580.7
2018,10,25,12,45,925.5,72.5,2.7,27.1,644.0,720.4,545.76
2018,10,25,13,0,921.0,72.0,2.7,27.4,630.0,669.13,507.02
2018,10,25,13,15,915.0,71.0,2.65,27.5,609.0,614.5,465.07
2018,10,25,13,30,909.0,70.0,2.6,27.6,588.0,558.32,420.78
2018,10,25,13,45,899.0,69.0,2.6,27.7,560.0,498.91,372.91
2018,10,25,14,0,889.0,68.0,2.6,27.8,532.0,438.89,323.05
2018,10,25,14,15,874.5,66.0,2.6,27.7,497.5,376.0,269.9
2018,10,25,14,30,860.0,64.0,2.6,27.6,463.0,313.59,216.01
2018,10,25,14,45,839.5,62.0,2.6,27.5,423.0,250.56,161.84
2018,10,25,15,0,819.0,60.0,2.6,27.4,383.0,186.21,108.89
2018,10,25,15,15,789.0,57.0,2.6,27.4,338.5,124.57,64.85
2018,10,25,15,30,759.0,54.0,2.6,27.4,294.0,66.53,37.45
2018,10,25,15,45,713.5,50.5,2.1,26.2,247.5,46.74,34.39
2018,10,25,16,0,668.0,47.0,1.6,25.0,201.0,43.34,31.56
2018,10,25,16,15,594.0,41.5,1.6,23.65,154.5,38.09,26.96
2018,10,25,16,30,520.0,36.0,1.6,22.3,108.0,32.97,22.21
2018,10,25,16,45,373.0,27.5,1.55,20.9,68.5,22.92,12.29
2018,10,25,17,0,226.0,19.0,1.5,19.5,29.0,15.78,0.0
2018,10,25,17,15,113.0,9.5,1.7,18.95,14.5,7.47,0.0
2018,10,25,17,30,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,6,15,48.0,4.5,1.15,10.15,4.5,0.0,0.0
2018,10,26,6,30,96.0,9.0,1.2,10.7,9.0,75.89,0.0
2018,10,26,6,45,224.5,18.5,1.2,11.2,35.5,223.19,0.0
2018,10,26,7,0,353.0,28.0,1.2,11.7,62.0,370.34,282.46
2018,10,26,7,15,462.5,34.5,1.25,12.4,105.5,481.46,388.51
2018,10,26,7,30,572.0,41.0,1.3,13.1,149.0,592.23,478.4
2018,10,26,7,45,579.0,52.5,1.3,13.75,187.5,638.82,515.08
2018,10,26,8,0,586.0,64.0,1.3,14.4,226.0,675.66,542.37
2018,10,26,8,15,528.0,85.0,1.15,15.3,250.0,659.75,527.3
2018,10,26,8,30,470.0,106.0,1.0,16.2,274.0,629.17,501.27
2018,10,26,8,45,451.0,125.5,0.85,17.05,302.5,640.32,505.68
2018,10,26,9,0,432.0,145.0,0.7,17.9,331.0,648.08,506.23
2018,10,26,9,15,475.5,149.5,0.65,18.7,370.5,697.69,538.36
2018,10,26,9,30,519.0,154.0,0.6,19.5,410.0,745.57,567.27
2018,10,26,9,45,608.5,139.5,0.5,20.3,458.0,826.45,616.4
2018,10,26,10,0,698.0,125.0,0.4,21.1,506.0,893.94,654.14
2018,10,26,10,15,704.0,129.0,0.35,21.8,528.0,894.84,649.82
2018,10,26,10,30,710.0,133.0,0.3,22.5,550.0,892.31,644.56
2018,10,26,10,45,718.5,135.0,0.25,23.2,567.5,886.42,637.44
2018,10,26,11,0,727.0,137.0,0.2,23.9,585.0,877.0,628.4
2018,10,26,11,15,721.5,141.0,0.25,24.45,591.5,853.4,612.77
2018,10,26,11,30,716.0,145.0,0.3,25.0,598.0,826.96,595.65
2018,10,26,11,45,764.0,129.0,0.4,25.55,613.5,821.92,593.21
2018,10,26,12,0,812.0,113.0,0.5,26.1,629.0,807.08,584.27
2018,10,26,12,15,809.5,112.5,0.6,26.45,622.5,768.05,560.12
2018,10,26,12,30,807.0,112.0,0.7,26.8,616.0,726.55,533.63
2018,10,26,12,45,791.5,114.0,0.85,27.2,599.5,676.3,499.84
2018,10,26,13,0,776.0,116.0,1.0,27.6,583.0,625.11,464.16
2018,10,26,13,15,817.0,99.5,1.05,27.8,575.5,588.79,437.44
2018,10,26,13,30,858.0,83.0,1.1,28.0,568.0,543.62,402.99
2018,10,26,13,45,850.5,80.5,1.15,28.2,541.0,486.63,358.44
2018,10,26,14,0,843.0,78.0,1.2,28.4,514.0,429.37,312.12
2018,10,26,14,15,810.5,77.0,1.2,28.3,473.5,362.71,257.98
2018,10,26,14,30,778.0,76.0,1.2,28.2,433.0,298.84,204.96
2018,10,26,14,45,717.0,80.0,1.2,28.15,386.5,235.88,153.64
2018,10,26,15,0,656.0,84.0,1.2,28.1,340.0,176.27,107.14
2018,10,26,15,15,631.0,78.0,1.2,28.1,300.5,122.29,68.66
2018,10,26,15,30,606.0,72.0,1.2,28.1,261.0,71.48,43.44
2018,10,26,15,45,593.5,62.5,0.9,27.1,222.5,50.82,37.7
2018,10,26,16,0,581.0,53.0,0.6,26.1,184.0,43.81,31.78
2018,10,26,16,15,498.5,47.0,0.6,25.35,140.5,38.75,27.29
2018,10,26,16,30,416.0,41.0,0.6,24.6,97.0,33.88,22.68
2018,10,26,16,45,282.5,29.5,0.6,23.85,60.5,24.31,12.77
2018,10,26,17,0,149.0,18.0,0.6,23.1,24.0,14.16,0.0
2018,10,26,17,15,74.5,9.0,0.7,22.45,12.0,7.08,0.0
2018,10,26,17,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,19.85,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,27,6,15,4.5,2.0,1.35,11.65,2.0,0.0,0.0
2018,10,27,6,30,9.0,4.0,1.5,12.1,4.0,9.6,0.0
2018,10,27,6,45,26.5,18.5,1.65,12.55,20.5,50.58,0.0
2018,10,27,7,0,44.0,33.0,1.8,13.0,37.0,93.7,67.52
2018,10,27,7,15,188.5,45.5,1.9,13.6,78.0,263.4,215.97
2018,10,27,7,30,333.0,58.0,2.0,14.2,119.0,409.22,339.03
2018,10,27,7,45,389.5,67.5,2.1,14.8,158.5,479.87,396.9
2018,10,27,8,0,446.0,77.0,2.2,15.4,198.0,552.92,454.5
2018,10,27,8,15,464.0,89.0,2.1,16.25,234.5,594.16,484.07
2018,10,27,8,30,482.0,101.0,2.0,17.1,271.0,634.14,511.42
2018,10,27,8,45,449.0,121.5,1.9,17.9,295.0,633.22,507.37
2018,10,27,9,0,416.0,142.0,1.8,18.7,319.0,628.36,499.94
2018,10,27,9,15,508.5,136.0,1.75,19.4,371.5,714.09,560.27
2018,10,27,9,30,601.0,130.0,1.7,20.1,424.0,810.7,624.49
2018,10,27,9,45,561.0,150.0,1.7,20.85,438.5,779.09,598.45
2018,10,27,10,0,521.0,170.0,1.7,21.6,453.0,756.36,580.12
2018,10,27,10,15,640.5,144.5,1.75,22.25,507.5,848.93,642.16
2018,10,27,10,30,760.0,119.0,1.8,22.9,562.0,924.33,689.79
2018,10,27,10,45,753.5,124.5,1.85,23.5,574.5,907.48,675.95
2018,10,27,11,0,747.0,130.0,1.9,24.1,587.0,887.42,661.15
2018,10,27,11,15,790.0,118.0,1.9,24.75,608.0,883.85,656.86
2018,10,27,11,30,833.0,106.0,1.9,25.4,629.0,881.97,653.69
2018,10,27,11,45,820.0,110.5,1.95,26.05,626.5,844.49,627.41
2018,10,27,12,0,807.0,115.0,2.0,26.7,624.0,804.66,599.84
2018,10,27,12,15,850.0,99.5,2.05,26.95,631.0,785.37,587.08
2018,10,27,12,30,893.0,84.0,2.1,27.2,638.0,753.12,565.27
2018,10,27,12,45,869.0,89.0,2.15,27.5,618.0,697.87,525.87
2018,10,27,13,0,845.0,94.0,2.2,27.8,598.0,647.08,487.87
2018,10,27,13,15,846.0,89.5,2.3,27.8,579.0,595.57,449.51
2018,10,27,13,30,847.0,85.0,2.4,27.8,560.0,542.06,408.26
2018,10,27,13,45,790.0,94.0,2.5,27.75,519.5,472.21,353.74
2018,10,27,14,0,733.0,103.0,2.6,27.7,479.0,405.64,300.47
2018,10,27,14,15,702.0,101.0,2.75,27.45,441.5,344.12,249.9
2018,10,27,14,30,671.0,99.0,2.9,27.2,404.0,285.41,200.59
2018,10,27,14,45,554.5,111.5,3.0,26.95,348.5,222.13,150.94
2018,10,27,15,0,438.0,124.0,3.1,26.7,293.0,168.31,111.33
2018,10,27,15,15,408.5,112.0,3.1,26.7,254.5,123.01,78.43
2018,10,27,15,30,379.0,100.0,3.1,26.7,216.0,81.72,55.36
2018,10,27,15,45,259.0,91.5,3.2,25.45,165.0,66.19,51.07
2018,10,27,16,0,139.0,83.0,3.3,24.2,114.0,59.77,45.63
2018,10,27,16,15,115.0,64.5,3.3,23.15,86.0,47.01,34.51
2018,10,27,16,30,91.0,46.0,3.3,22.1,58.0,34.04,22.95
2018,10,27,16,45,67.0,30.0,3.25,21.05,37.0,22.33,10.9
2018,10,27,17,0,43.0,14.0,3.2,20.0,16.0,11.02,0.0
2018,10,27,17,15,21.5,7.0,3.35,19.25,8.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,28,6,15,12.5,1.5,2.65,12.35,1.5,0.0,0.0
2018,10,28,6,30,25.0,3.0,2.9,12.8,3.0,2.36,0.0
2018,10,28,6,45,152.0,17.0,3.1,13.25,29.5,128.44,0.0
2018,10,28,7,0,279.0,31.0,3.3,13.7,56.0,313.44,232.31
2018,10,28,7,15,427.0,36.0,3.45,14.4,100.5,454.33,369.17
2018,10,28,7,30,575.0,41.0,3.6,15.1,145.0,594.46,485.38
2018,10,28,7,45,644.0,44.5,3.7,15.8,192.0,679.05,553.25
2018,10,28,8,0,713.0,48.0,3.8,16.5,239.0,764.54,618.45
2018,10,28,8,15,749.0,51.5,3.85,17.15,284.0,819.04,657.58
2018,10,28,8,30,785.0,55.0,3.9,17.8,329.0,872.0,694.02
2018,10,28,8,45,810.0,56.5,3.95,18.45,370.0,897.62,709.51
2018,10,28,9,0,835.0,58.0,4.0,19.1,411.0,931.74,730.73
2018,10,28,9,15,753.5,84.0,4.0,19.6,423.5,900.68,705.38
2018,10,28,9,30,672.0,110.0,4.0,20.1,436.0,858.57,672.66
2018,10,28,9,45,706.0,109.5,4.0,20.6,471.5,888.85,691.91
2018,10,28,10,0,740.0,109.0,4.0,21.1,507.0,915.63,707.99
2018,10,28,10,15,818.5,91.0,4.0,21.5,549.5,955.26,733.21
2018,10,28,10,30,897.0,73.0,4.0,21.9,592.0,983.84,750.49
2018,10,28,10,45,902.5,73.0,4.0,22.3,608.5,971.0,739.43
2018,10,28,11,0,908.0,73.0,4.0,22.7,625.0,954.33,726.25
2018,10,28,11,15,910.0,74.0,4.1,22.85,634.0,931.85,710.51
2018,10,28,11,30,912.0,75.0,4.2,23.0,643.0,905.75,692.34
2018,10,28,11,45,912.0,75.0,4.25,23.2,644.5,873.25,669.36
2018,10,28,12,0,912.0,75.0,4.3,23.4,646.0,837.52,644.12
2018,10,28,12,15,905.0,76.5,4.35,23.45,638.5,794.93,614.29
2018,10,28,12,30,898.0,78.0,4.4,23.5,631.0,749.93,582.54
2018,10,28,12,45,887.5,79.5,4.5,23.55,615.5,700.36,546.27
2018,10,28,13,0,877.0,81.0,4.6,23.6,600.0,649.17,506.83
2018,10,28,13,15,845.0,86.5,4.65,23.45,572.0,591.7,461.62
2018,10,28,13,30,813.0,92.0,4.7,23.3,544.0,530.73,412.73
2018,10,28,13,45,708.0,114.0,4.75,23.2,493.5,451.54,348.9
2018,10,28,14,0,603.0,136.0,4.8,23.1,443.0,380.94,291.29
2018,10,28,14,15,453.5,154.0,4.8,22.75,376.0,296.41,224.01
2018,10,28,14,30,304.0,172.0,4.8,22.4,309.0,228.63,171.22
2018,10,28,14,45,285.0,158.0,4.8,22.1,277.0,189.54,138.6
2018,10,28,15,0,266.0,144.0,4.8,21.8,245.0,153.0,108.88
2018,10,28,15,15,310.5,122.5,4.8,21.8,227.0,120.29,81.76
2018,10,28,15,30,355.0,101.0,4.8,21.8,209.0,81.77,56.9
2018,10,28,15,45,291.5,89.5,4.65,20.7,168.5,64.38,50.52
2018,10,28,16,0,228.0,78.0,4.5,19.6,128.0,56.72,43.85
2018,10,28,16,15,192.5,61.5,4.4,19.05,96.5,45.17,33.49
2018,10,28,16,30,157.0,45.0,4.3,18.5,65.0,33.41,22.7
2018,10,28,16,45,107.0,29.5,4.2,17.9,40.5,22.07,10.26
2018,10,28,17,0,57.0,14.0,4.1,17.3,16.0,11.02,0.0
2018,10,28,17,15,28.5,7.0,3.95,16.8,8.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,29,6,15,15.0,2.0,1.8,9.75,2.0,0.0,0.0
2018,10,29,6,30,30.0,4.0,1.9,10.3,4.0,0.0,0.0
2018,10,29,6,45,68.5,17.5,2.05,10.85,22.0,65.62,0.0
2018,10,29,7,0,107.0,31.0,2.2,11.4,40.0,157.69,112.93
2018,10,29,7,15,183.0,45.5,2.4,11.9,73.0,260.54,213.89
2018,10,29,7,30,259.0,60.0,2.6,12.4,106.0,348.99,292.03
2018,10,29,7,45,313.0,72.5,2.75,12.95,144.0,419.15,352.15
2018,10,29,8,0,367.0,85.0,2.9,13.5,182.0,491.6,411.57
2018,10,29,8,15,338.5,104.0,3.0,13.7,206.0,495.53,413.96
2018,10,29,8,30,310.0,123.0,3.1,13.9,230.0,472.34,394.66
2018,10,29,8,45,266.5,146.5,3.15,14.15,246.5,461.52,383.6
2018,10,29,9,0,223.0,170.0,3.2,14.4,263.0,447.51,369.75
2018,10,29,9,15,232.5,185.5,3.45,14.75,290.0,473.71,389.6
2018,10,29,9,30,242.0,201.0,3.7,15.1,317.0,498.72,408.1
2018,10,29,9,45,246.0,215.5,3.95,15.4,340.0,515.51,420.01
2018,10,29,10,0,250.0,230.0,4.2,15.7,363.0,530.85,430.83
2018,10,29,10,15,284.0,236.5,4.3,16.0,394.5,564.8,456.76
2018,10,29,10,30,318.0,243.0,4.4,16.3,426.0,596.68,480.77
2018,10,29,10,45,377.0,235.0,4.5,16.55,458.0,633.33,509.24
2018,10,29,11,0,436.0,227.0,4.6,16.8,490.0,689.06,551.16
2018,10,29,11,15,497.0,211.0,4.6,17.0,515.0,711.64,568.2
2018,10,29,11,30,558.0,195.0,4.6,17.2,540.0,728.81,581.17
2018,10,29,11,45,659.0,162.0,4.6,17.4,570.5,766.32,609.74
2018,10,29,12,0,760.0,129.0,4.6,17.6,601.0,784.85,622.88
2018,10,29,12,15,801.5,114.5,4.6,18.0,608.0,762.72,605.65
2018,10,29,12,30,843.0,100.0,4.6,18.4,615.0,739.43,587.78
