Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,15,15,765.0,65.0,2.4,22.6,295.5,133.82,74.01
2018,11,8,15,30,724.0,61.0,2.4,22.6,250.0,76.77,44.26
2018,11,8,15,45,659.0,55.5,1.8,20.3,202.5,46.53,34.91
2018,11,8,16,0,594.0,50.0,1.2,18.0,155.0,41.93,30.92
2018,11,8,16,15,481.0,42.0,1.3,16.85,110.5,35.12,24.51
2018,11,8,16,30,368.0,34.0,1.4,15.7,66.0,28.52,16.59
2018,11,8,16,45,209.0,20.5,1.5,14.6,36.5,16.13,0.0
2018,11,8,17,0,50.0,7.0,1.6,13.5,7.0,5.51,0.0
2018,11,8,17,15,25.0,3.5,1.65,13.0,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,5.25,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,9,6,45,122.0,11.0,1.3,6.7,17.0,100.58,0.0
2018,11,9,7,0,244.0,22.0,1.2,7.1,34.0,247.05,0.0
2018,11,9,7,15,386.0,32.0,1.1,7.95,74.0,413.44,313.57
2018,11,9,7,30,528.0,42.0,1.0,8.8,114.0,560.9,450.91
2018,11,9,7,45,605.5,48.5,0.95,9.65,160.5,654.39,526.08
2018,11,9,8,0,683.0,55.0,0.9,10.5,207.0,738.63,589.11
2018,11,9,8,15,731.0,59.5,0.9,11.25,253.5,805.94,636.88
2018,11,9,8,30,779.0,64.0,0.9,12.0,300.0,871.55,680.8
2018,11,9,8,45,810.5,67.5,0.95,12.7,343.0,917.83,710.4
2018,11,9,9,0,842.0,71.0,1.0,13.4,386.0,961.26,737.2
2018,11,9,9,15,812.5,86.5,1.15,14.0,414.5,955.15,732.32
2018,11,9,9,30,783.0,102.0,1.3,14.6,443.0,954.26,731.39
2018,11,9,9,45,732.5,124.0,1.45,15.15,461.0,926.75,712.26
2018,11,9,10,0,682.0,146.0,1.6,15.7,479.0,894.02,689.6
2018,11,9,10,15,696.0,149.5,1.65,16.1,503.5,902.63,694.43
2018,11,9,10,30,710.0,153.0,1.7,16.5,528.0,907.53,696.32
2018,11,9,10,45,719.5,155.5,1.7,16.85,545.5,903.33,691.68
2018,11,9,11,0,729.0,158.0,1.7,17.2,563.0,895.46,684.82
2018,11,9,11,15,735.0,158.5,1.7,17.6,573.0,878.73,671.98
2018,11,9,11,30,741.0,159.0,1.7,18.0,583.0,858.58,657.04
2018,11,9,11,45,743.5,159.5,1.65,18.35,585.5,832.1,637.48
2018,11,9,12,0,746.0,160.0,1.6,18.7,588.0,802.59,615.74
2018,11,9,12,15,744.5,158.5,1.55,19.0,582.0,765.18,587.88
2018,11,9,12,30,743.0,157.0,1.5,19.3,576.0,725.39,558.1
2018,11,9,12,45,738.0,154.0,1.45,19.6,562.0,679.65,523.68
2018,11,9,13,0,733.0,151.0,1.4,19.9,548.0,632.28,487.51
2018,11,9,13,15,723.0,147.5,1.35,19.95,526.5,580.18,447.55
2018,11,9,13,30,713.0,144.0,1.3,20.0,505.0,527.46,406.14
2018,11,9,13,45,698.5,139.5,1.25,20.0,477.0,471.39,361.2
2018,11,9,14,0,684.0,135.0,1.2,20.0,449.0,415.76,315.35
2018,11,9,14,15,661.0,129.5,1.1,19.75,414.5,357.01,266.24
2018,11,9,14,30,638.0,124.0,1.0,19.5,380.0,300.28,217.9
2018,11,9,14,45,606.0,116.0,0.9,19.2,340.0,241.8,168.51
2018,11,9,15,0,574.0,108.0,0.8,18.9,300.0,187.07,123.55
2018,11,9,15,15,529.0,99.0,0.8,18.9,257.5,130.25,81.26
2018,11,9,15,30,484.0,90.0,0.8,18.9,215.0,83.06,54.39
2018,11,9,15,45,420.5,77.5,0.8,17.35,171.0,57.79,45.17
2018,11,9,16,0,357.0,65.0,0.8,15.8,127.0,48.63,37.02
2018,11,9,16,15,253.5,49.5,0.8,15.2,87.0,37.05,26.3
2018,11,9,16,30,150.0,34.0,0.8,14.6,47.0,25.47,13.89
2018,11,9,16,45,80.0,19.0,0.8,14.05,25.5,14.95,0.0
2018,11,9,17,0,10.0,4.0,0.8,13.5,4.0,3.15,0.0
2018,11,9,17,15,5.0,2.0,0.85,13.2,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.55,7.85,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.25,7.4,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.2,7.3,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.35,6.95,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,6.2,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,11,10,6,45,27.0,7.0,1.05,4.9,8.0,25.84,0.0
2018,11,10,7,0,54.0,14.0,1.1,4.6,16.0,72.43,0.0
2018,11,10,7,15,126.5,31.5,1.15,5.0,46.0,179.09,135.78
2018,11,10,7,30,199.0,49.0,1.2,5.4,76.0,286.48,239.74
2018,11,10,7,45,253.0,65.5,1.2,5.85,112.5,359.36,304.57
2018,11,10,8,0,307.0,82.0,1.2,6.3,149.0,434.49,368.36
2018,11,10,8,15,330.0,93.0,1.4,6.9,179.0,474.32,401.78
2018,11,10,8,30,353.0,104.0,1.6,7.5,209.0,513.98,433.93
2018,11,10,8,45,380.5,115.0,1.8,8.1,243.0,557.38,468.03
2018,11,10,9,0,408.0,126.0,2.0,8.7,277.0,599.8,500.43
2018,11,10,9,15,440.5,135.5,1.9,9.4,313.0,643.88,531.61
2018,11,10,9,30,473.0,145.0,1.8,10.1,349.0,686.2,560.33
2018,11,10,9,45,528.0,148.5,1.75,10.75,391.5,741.41,598.2
2018,11,10,10,0,583.0,152.0,1.7,11.4,434.0,793.92,632.95
2018,11,10,10,15,589.0,153.5,1.7,12.2,450.5,792.42,628.45
2018,11,10,10,30,595.0,155.0,1.7,13.0,467.0,797.44,629.36
2018,11,10,10,45,607.5,159.5,1.7,13.75,486.5,800.18,628.8
2018,11,10,11,0,620.0,164.0,1.7,14.5,506.0,799.52,625.98
2018,11,10,11,15,645.5,165.0,1.8,15.0,526.5,803.76,628.38
2018,11,10,11,30,671.0,166.0,1.9,15.5,547.0,803.8,627.85
2018,11,10,11,45,687.0,163.5,1.95,16.05,554.5,788.1,615.68
2018,11,10,12,0,703.0,161.0,2.0,16.6,562.0,768.66,600.57
2018,11,10,12,15,666.5,171.0,2.0,16.75,548.0,716.89,561.76
2018,11,10,12,30,630.0,181.0,2.0,16.9,534.0,659.63,518.87
2018,11,10,12,45,578.5,193.0,2.0,17.1,511.0,601.89,474.56
2018,11,10,13,0,527.0,205.0,2.0,17.3,488.0,546.39,431.31
2018,11,10,13,15,520.5,198.5,1.9,17.35,469.0,503.51,397.33
2018,11,10,13,30,514.0,192.0,1.8,17.4,450.0,460.21,362.25
2018,11,10,13,45,504.0,183.5,1.75,17.5,425.0,413.34,323.78
2018,11,10,14,0,494.0,175.0,1.7,17.6,400.0,366.86,284.77
2018,11,10,14,15,475.0,165.0,1.45,17.25,368.0,316.59,242.23
2018,11,10,14,30,456.0,155.0,1.2,16.9,336.0,268.21,200.72
2018,11,10,14,45,430.5,142.0,1.0,16.55,299.5,218.13,158.24
2018,11,10,15,0,405.0,129.0,0.8,16.2,263.0,171.22,119.4
2018,11,10,15,15,365.0,115.0,0.8,16.2,223.5,125.42,84.8
2018,11,10,15,30,325.0,101.0,0.8,16.2,184.0,84.91,59.51
2018,11,10,15,45,278.0,83.5,0.8,15.05,144.5,60.53,47.98
2018,11,10,16,0,231.0,66.0,0.8,13.9,105.0,48.28,36.97
2018,11,10,16,15,171.5,47.0,0.8,13.65,71.0,34.8,24.46
2018,11,10,16,30,112.0,28.0,0.8,13.4,37.0,21.11,10.21
2018,11,10,16,45,61.5,15.5,0.8,13.1,20.0,12.2,0.0
2018,11,10,17,0,11.0,3.0,0.8,12.8,3.0,0.0,0.0
2018,11,10,17,15,5.5,1.5,0.8,12.65,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.85,4.05,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.2,3.75,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.35,3.65,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.4,3.55,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.5,3.55,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.55,3.65,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.7,4.05,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,11,11,6,45,78.5,9.5,2.9,4.7,12.5,7.47,0.0
2018,11,11,7,0,157.0,19.0,3.0,5.0,25.0,138.71,0.0
2018,11,11,7,15,291.0,31.5,3.25,5.9,62.0,331.27,246.81
2018,11,11,7,30,425.0,44.0,3.5,6.8,99.0,472.01,392.25
2018,11,11,7,45,509.0,52.0,3.8,7.65,143.5,570.97,479.37
2018,11,11,8,0,593.0,60.0,4.1,8.5,188.0,671.78,563.28
2018,11,11,8,15,647.5,65.5,4.05,9.35,233.0,743.24,619.11
2018,11,11,8,30,702.0,71.0,4.0,10.2,278.0,813.97,671.71
2018,11,11,8,45,740.5,75.0,4.0,11.1,321.0,865.84,707.88
2018,11,11,9,0,779.0,79.0,4.0,12.0,364.0,906.92,734.77
2018,11,11,9,15,795.0,84.0,3.85,12.8,400.0,933.24,749.42
2018,11,11,9,30,811.0,89.0,3.7,13.6,436.0,956.08,761.15
2018,11,11,9,45,818.0,94.0,3.55,14.4,465.5,966.28,763.55
2018,11,11,10,0,825.0,99.0,3.4,15.2,495.0,972.7,763.33
2018,11,11,10,15,826.5,103.0,3.25,15.75,516.0,968.77,756.61
2018,11,11,10,30,828.0,107.0,3.1,16.3,537.0,961.12,747.52
2018,11,11,10,45,780.5,117.0,2.95,16.9,533.0,917.71,713.54
2018,11,11,11,0,733.0,127.0,2.8,17.5,529.0,864.89,673.4
2018,11,11,11,15,725.0,130.5,2.75,17.85,533.5,839.15,653.96
2018,11,11,11,30,717.0,134.0,2.7,18.2,538.0,810.8,632.54
2018,11,11,11,45,678.5,142.0,2.65,18.6,525.0,759.06,594.34
2018,11,11,12,0,640.0,150.0,2.6,19.0,512.0,706.92,555.02
2018,11,11,12,15,602.0,159.5,2.6,19.15,497.5,656.66,516.92
2018,11,11,12,30,564.0,169.0,2.6,19.3,483.0,599.96,473.74
2018,11,11,12,45,620.5,153.0,2.6,19.5,490.5,599.14,472.58
2018,11,11,13,0,677.0,137.0,2.6,19.7,498.0,584.28,460.14
2018,11,11,13,15,770.0,115.5,2.55,19.75,511.0,577.81,453.38
2018,11,11,13,30,863.0,94.0,2.5,19.8,524.0,559.35,436.17
2018,11,11,13,45,851.0,91.5,2.45,19.85,496.0,499.76,386.69
2018,11,11,14,0,839.0,89.0,2.4,19.9,468.0,439.96,335.85
2018,11,11,14,15,820.0,85.5,2.25,19.7,433.0,376.85,281.3
2018,11,11,14,30,801.0,82.0,2.1,19.5,398.0,314.94,226.74
2018,11,11,14,45,774.5,77.5,1.95,19.35,358.0,251.94,171.5
2018,11,11,15,0,748.0,73.0,1.8,19.2,318.0,188.91,118.11
2018,11,11,15,15,706.0,68.0,1.8,19.2,274.0,129.05,73.14
2018,11,11,15,30,664.0,63.0,1.8,19.2,230.0,74.37,42.99
2018,11,11,15,45,601.0,56.0,1.4,17.3,184.5,46.47,35.25
2018,11,11,16,0,538.0,49.0,1.0,15.4,139.0,40.81,30.19
2018,11,11,16,15,434.5,39.5,1.05,14.8,97.5,32.89,22.62
2018,11,11,16,30,331.0,30.0,1.1,14.2,56.0,25.08,12.55
2018,11,11,16,45,188.0,18.0,1.15,13.6,30.5,14.16,0.0
2018,11,11,17,0,45.0,6.0,1.2,13.0,5.0,0.0,0.0
2018,11,11,17,15,22.5,3.0,1.25,12.75,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.65,5.3,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.65,4.9,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,12,6,45,76.0,8.5,1.6,3.85,11.5,0.0,0.0
2018,11,12,7,0,152.0,17.0,1.6,4.1,23.0,133.07,0.0
2018,11,12,7,15,279.5,29.5,1.65,5.3,58.0,317.81,228.44
2018,11,12,7,30,407.0,42.0,1.7,6.5,93.0,454.41,373.51
2018,11,12,7,45,495.5,50.0,1.75,7.75,137.5,556.29,460.32
2018,11,12,8,0,584.0,58.0,1.8,9.0,182.0,660.58,543.05
2018,11,12,8,15,635.0,64.5,1.95,9.9,226.5,729.61,596.29
2018,11,12,8,30,686.0,71.0,2.1,10.8,271.0,797.98,646.71
2018,11,12,8,45,720.0,76.0,2.2,11.75,312.5,846.57,680.07
2018,11,12,9,0,754.0,81.0,2.3,12.7,354.0,892.89,710.7
2018,11,12,9,15,763.0,89.0,2.25,13.35,389.0,915.67,723.06
2018,11,12,9,30,772.0,97.0,2.2,14.0,424.0,935.02,732.85
2018,11,12,9,45,768.5,105.0,2.15,14.65,450.5,938.32,731.3
2018,11,12,10,0,765.0,113.0,2.1,15.3,477.0,937.99,727.47
2018,11,12,10,15,779.0,115.5,2.1,15.85,502.0,944.7,729.47
2018,11,12,10,30,793.0,118.0,2.1,16.4,527.0,947.62,728.9
2018,11,12,10,45,802.5,119.0,2.05,16.9,544.5,940.58,721.3
2018,11,12,11,0,812.0,120.0,2.0,17.4,562.0,929.79,711.43
2018,11,12,11,15,818.0,121.0,2.0,17.95,572.5,912.06,697.49
2018,11,12,11,30,824.0,122.0,2.0,18.5,583.0,890.74,681.33
2018,11,12,11,45,826.5,121.5,1.95,19.0,585.0,861.25,659.35
2018,11,12,12,0,829.0,121.0,1.9,19.5,587.0,828.6,635.38
2018,11,12,12,15,813.5,124.5,1.8,19.85,578.0,783.42,602.65
2018,11,12,12,30,798.0,128.0,1.7,20.2,569.0,736.6,567.31
2018,11,12,12,45,773.5,132.0,1.65,20.5,551.0,682.83,526.84
2018,11,12,13,0,749.0,136.0,1.6,20.8,533.0,628.81,485.57
2018,11,12,13,15,739.0,133.0,1.55,20.9,512.0,576.86,445.51
2018,11,12,13,30,729.0,130.0,1.5,21.0,491.0,524.23,403.91
2018,11,12,13,45,715.5,125.5,1.4,21.05,463.5,468.21,358.54
2018,11,12,14,0,702.0,121.0,1.3,21.1,436.0,412.48,312.23
2018,11,12,14,15,680.0,116.0,1.15,20.75,402.0,353.86,263.04
2018,11,12,14,30,658.0,111.0,1.0,20.4,368.0,297.07,214.47
2018,11,12,14,45,627.5,104.5,0.85,20.1,329.5,239.2,165.28
2018,11,12,15,0,597.0,98.0,0.7,19.8,291.0,184.78,120.31
2018,11,12,15,15,551.0,89.5,0.7,19.8,248.5,130.89,80.36
2018,11,12,15,30,505.0,81.0,0.7,19.8,206.0,82.98,52.89
2018,11,12,15,45,441.0,70.0,0.85,18.15,163.5,52.85,40.64
2018,11,12,16,0,377.0,59.0,1.0,16.5,121.0,44.59,33.28
2018,11,12,16,15,285.0,44.5,1.0,15.95,83.0,33.67,23.08
2018,11,12,16,30,193.0,30.0,1.0,15.4,45.0,22.72,10.17
2018,11,12,16,45,106.0,16.5,1.05,14.9,24.0,12.98,0.0
2018,11,12,17,0,19.0,3.0,1.1,14.4,3.0,0.0,0.0
2018,11,12,17,15,9.5,1.5,1.1,14.05,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.25,11.15,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.1,10.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.25,10.65,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,13,6,45,6.0,5.5,1.2,6.5,5.5,0.0,0.0
2018,11,13,7,0,12.0,11.0,1.2,6.5,11.0,18.09,0.0
2018,11,13,7,15,6.0,25.0,1.15,6.9,25.0,28.48,14.53
2018,11,13,7,30,0.0,39.0,1.1,7.3,39.0,37.37,25.92
2018,11,13,7,45,3.5,56.0,1.1,7.75,56.5,57.57,44.19
2018,11,13,8,0,7.0,73.0,1.1,8.2,74.0,77.0,61.56
2018,11,13,8,15,22.5,91.0,1.45,8.9,97.0,123.27,102.18
2018,11,13,8,30,38.0,109.0,1.8,9.6,120.0,157.29,131.7
2018,11,13,8,45,38.5,124.0,2.15,10.35,136.5,172.21,143.93
2018,11,13,9,0,39.0,139.0,2.5,11.1,153.0,187.1,155.92
2018,11,13,9,15,38.0,150.0,2.45,11.8,165.0,194.82,161.55
2018,11,13,9,30,37.0,161.0,2.4,12.5,177.0,202.75,167.26
2018,11,13,9,45,98.5,175.0,2.35,13.2,220.5,298.94,247.46
2018,11,13,10,0,160.0,189.0,2.3,13.9,264.0,372.37,306.75
2018,11,13,10,15,121.5,200.0,2.3,14.45,258.5,342.18,279.77
2018,11,13,10,30,83.0,211.0,2.3,15.0,253.0,290.24,236.18
2018,11,13,10,45,55.5,207.5,2.25,15.6,236.0,254.51,205.85
2018,11,13,11,0,28.0,204.0,2.2,16.2,219.0,220.49,176.84
2018,11,13,11,15,46.5,220.0,2.15,16.3,245.5,251.56,202.2
2018,11,13,11,30,65.0,236.0,2.1,16.4,272.0,281.21,225.93
2018,11,13,11,45,136.5,241.0,2.1,16.55,317.0,360.16,289.59
2018,11,13,12,0,208.0,246.0,2.1,16.7,362.0,414.06,332.3
2018,11,13,12,15,144.5,236.5,1.95,16.65,316.5,343.05,274.96
2018,11,13,12,30,81.0,227.0,1.8,16.6,271.0,262.36,210.08
2018,11,13,12,45,62.0,218.5,1.65,16.5,252.0,235.0,188.04
2018,11,13,13,0,43.0,210.0,1.5,16.4,233.0,209.66,167.4
2018,11,13,13,15,69.0,207.0,1.35,16.25,242.0,217.61,174.14
2018,11,13,13,30,95.0,204.0,1.2,16.1,251.0,222.7,178.11
2018,11,13,13,45,137.5,196.5,1.0,15.95,260.0,236.71,188.65
2018,11,13,14,0,180.0,189.0,0.8,15.8,269.0,236.19,186.72
2018,11,13,14,15,232.5,166.0,0.75,15.4,261.5,227.08,177.34
2018,11,13,14,30,285.0,143.0,0.7,15.0,254.0,205.04,156.4
2018,11,13,14,45,230.5,133.0,0.65,14.55,216.5,162.73,122.01
2018,11,13,15,0,176.0,123.0,0.6,14.1,179.0,125.05,92.4
2018,11,13,15,15,301.5,97.0,0.6,14.1,177.5,107.28,72.9
2018,11,13,15,30,427.0,71.0,0.6,14.1,176.0,69.77,44.44
2018,11,13,15,45,383.5,61.0,0.75,13.3,141.0,46.17,35.56
2018,11,13,16,0,340.0,51.0,0.9,12.5,106.0,38.75,28.69
2018,11,13,16,15,265.0,39.5,0.95,12.15,74.0,30.01,20.26
2018,11,13,16,30,190.0,28.0,1.0,11.8,42.0,21.26,8.7
2018,11,13,16,45,105.0,15.0,1.0,11.45,22.0,11.8,0.0
2018,11,13,17,0,20.0,2.0,1.0,11.1,2.0,0.0,0.0
2018,11,13,17,15,10.0,1.0,1.05,10.8,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,11,14,6,45,21.5,5.5,1.3,2.35,6.0,0.0,0.0
2018,11,14,7,0,43.0,11.0,1.3,2.4,12.0,42.44,0.0
2018,11,14,7,15,108.5,27.5,1.3,3.2,38.5,153.82,99.65
2018,11,14,7,30,174.0,44.0,1.3,4.0,65.0,240.04,200.14
2018,11,14,7,45,230.0,63.0,1.3,4.75,102.5,318.56,271.31
2018,11,14,8,0,286.0,82.0,1.3,5.5,140.0,415.83,353.58
2018,11,14,8,15,327.5,96.5,1.5,6.25,178.0,476.89,404.63
2018,11,14,8,30,369.0,111.0,1.7,7.0,216.0,538.41,454.41
2018,11,14,8,45,406.5,124.5,1.85,7.75,255.5,594.54,498.01
2018,11,14,9,0,444.0,138.0,2.0,8.5,295.0,649.76,539.6
2018,11,14,9,15,501.0,140.5,2.0,9.35,335.0,709.48,582.41
2018,11,14,9,30,558.0,143.0,2.0,10.2,375.0,767.53,622.34
2018,11,14,9,45,617.5,138.0,2.0,11.05,412.5,823.43,659.58
2018,11,14,10,0,677.0,133.0,2.0,11.9,450.0,872.41,690.94
2018,11,14,10,15,680.0,134.5,2.1,12.8,466.5,868.3,685.14
2018,11,14,10,30,683.0,136.0,2.2,13.7,483.0,860.87,677.67
2018,11,14,10,45,698.5,137.0,2.35,14.65,502.0,861.53,676.39
2018,11,14,11,0,714.0,138.0,2.5,15.6,521.0,858.5,672.47
2018,11,14,11,15,736.0,138.0,2.55,16.2,538.5,856.49,669.49
2018,11,14,11,30,758.0,138.0,2.6,16.8,556.0,850.29,663.7
2018,11,14,11,45,762.0,136.5,2.65,17.4,558.0,823.06,643.16
2018,11,14,12,0,766.0,135.0,2.7,18.0,560.0,792.77,620.66
2018,11,14,12,15,744.5,140.5,2.65,18.35,550.0,747.17,586.31
2018,11,14,12,30,723.0,146.0,2.6,18.7,540.0,700.46,550.25
2018,11,14,12,45,691.5,151.5,2.55,19.05,521.0,646.2,508.15
2018,11,14,13,0,660.0,157.0,2.5,19.4,502.0,592.44,465.9
2018,11,14,13,15,650.5,152.5,2.45,19.4,481.5,543.77,427.62
2018,11,14,13,30,641.0,148.0,2.4,19.4,461.0,494.59,387.99
2018,11,14,13,45,628.0,142.0,2.3,19.45,434.5,442.25,344.79
2018,11,14,14,0,615.0,136.0,2.2,19.5,408.0,390.32,300.92
2018,11,14,14,15,593.0,129.5,1.95,19.1,375.5,330.91,250.68
2018,11,14,14,30,571.0,123.0,1.7,18.7,343.0,278.33,205.12
2018,11,14,14,45,533.0,115.5,1.4,18.35,304.0,223.41,158.23
2018,11,14,15,0,495.0,108.0,1.1,18.0,265.0,172.85,116.32
2018,11,14,15,15,450.5,97.0,1.1,18.0,224.5,123.57,79.05
2018,11,14,15,30,406.0,86.0,1.1,18.0,184.0,79.97,52.44
2018,11,14,15,45,340.5,72.0,1.05,16.5,143.0,53.33,41.3
2018,11,14,16,0,275.0,58.0,1.0,15.0,102.0,43.17,32.18
2018,11,14,16,15,206.5,42.0,0.95,14.65,69.0,31.48,21.19
2018,11,14,16,30,138.0,26.0,0.9,14.3,36.0,19.64,6.78
2018,11,14,16,45,73.0,13.5,0.9,13.95,18.5,10.62,0.0
2018,11,14,17,0,8.0,1.0,0.9,13.6,1.0,0.0,0.0
2018,11,14,17,15,4.0,0.5,0.8,13.55,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.15,13.1,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.15,12.75,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,15,6,45,19.0,5.0,1.35,3.45,5.5,0.0,0.0
2018,11,15,7,0,38.0,10.0,1.3,3.3,11.0,37.69,0.0
2018,11,15,7,15,107.0,27.0,1.4,4.0,37.5,151.17,90.16
2018,11,15,7,30,176.0,44.0,1.5,4.7,64.0,261.82,216.28
2018,11,15,7,45,241.5,60.5,1.55,5.45,101.5,343.42,290.89
2018,11,15,8,0,307.0,77.0,1.6,6.2,139.0,428.22,363.9
2018,11,15,8,15,289.5,90.5,1.8,6.8,159.5,412.73,352.77
2018,11,15,8,30,272.0,104.0,2.0,7.4,180.0,414.88,354.67
2018,11,15,8,45,293.0,117.0,2.15,8.0,210.0,452.15,384.97
2018,11,15,9,0,314.0,130.0,2.3,8.6,240.0,488.86,413.76
2018,11,15,9,15,342.5,141.0,2.3,9.3,272.5,529.23,444.36
2018,11,15,9,30,371.0,152.0,2.3,10.0,305.0,592.43,491.28
2018,11,15,9,45,410.0,158.0,2.3,10.7,338.5,634.62,521.71
2018,11,15,10,0,449.0,164.0,2.3,11.4,372.0,674.62,550.0
2018,11,15,10,15,486.0,165.5,2.35,12.1,401.5,704.71,570.78
2018,11,15,10,30,523.0,167.0,2.4,12.8,431.0,731.81,589.13
2018,11,15,10,45,591.5,161.0,2.45,13.5,468.5,776.66,620.17
2018,11,15,11,0,660.0,155.0,2.5,14.2,506.0,825.83,653.55
2018,11,15,11,15,684.0,152.5,2.45,14.65,522.0,824.49,650.21
2018,11,15,11,30,708.0,150.0,2.4,15.1,538.0,818.95,644.49
2018,11,15,11,45,714.5,148.5,2.4,15.6,541.0,795.45,626.35
2018,11,15,12,0,721.0,147.0,2.4,16.1,544.0,768.83,606.13
2018,11,15,12,15,687.0,156.0,2.35,16.25,531.5,718.36,567.57
2018,11,15,12,30,653.0,165.0,2.3,16.4,519.0,667.66,528.62
2018,11,15,12,45,604.5,175.5,2.25,16.55,497.0,603.77,479.37
2018,11,15,13,0,556.0,186.0,2.2,16.7,475.0,548.6,435.91
2018,11,15,13,15,548.0,181.0,2.15,16.8,456.5,505.37,401.42
2018,11,15,13,30,540.0,176.0,2.1,16.9,438.0,461.77,365.81
2018,11,15,13,45,527.5,168.5,2.05,17.0,412.5,413.69,326.0
2018,11,15,14,0,515.0,161.0,2.0,17.1,387.0,366.2,285.79
2018,11,15,14,15,495.0,152.0,1.75,16.75,355.5,315.62,242.61
2018,11,15,14,30,475.0,143.0,1.5,16.4,324.0,266.95,200.47
2018,11,15,14,45,448.0,131.5,1.25,16.0,288.5,216.84,157.5
2018,11,15,15,0,421.0,120.0,1.0,15.6,253.0,169.98,118.25
2018,11,15,15,15,378.5,107.5,1.0,15.6,214.0,124.12,83.16
2018,11,15,15,30,336.0,95.0,1.0,15.6,175.0,83.75,57.47
2018,11,15,15,45,284.5,78.0,1.0,14.05,136.5,56.94,44.87
2018,11,15,16,0,233.0,61.0,1.0,12.5,98.0,44.97,34.06
2018,11,15,16,15,166.5,43.0,1.05,12.15,65.0,31.89,21.68
2018,11,15,16,30,100.0,25.0,1.1,11.8,32.0,18.83,5.61
2018,11,15,16,45,52.5,13.0,1.1,11.45,16.5,10.23,0.0
2018,11,15,17,0,5.0,1.0,1.1,11.1,1.0,0.0,0.0
2018,11,15,17,15,2.5,0.5,1.05,10.85,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.35,1.85,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,11,16,6,45,30.5,5.5,1.3,2.1,6.5,0.0,0.0
2018,11,16,7,0,61.0,11.0,1.3,2.2,13.0,56.47,0.0
2018,11,16,7,15,154.0,26.0,1.4,3.15,41.0,203.22,110.27
2018,11,16,7,30,247.0,41.0,1.5,4.1,69.0,317.93,262.09
2018,11,16,7,45,322.5,54.5,1.6,5.0,108.0,406.0,342.98
2018,11,16,8,0,398.0,68.0,1.7,5.9,147.0,498.17,420.97
2018,11,16,8,15,363.5,82.5,1.8,6.65,167.5,491.41,416.9
2018,11,16,8,30,329.0,97.0,1.9,7.4,188.0,481.58,408.8
2018,11,16,8,45,397.5,105.5,2.0,8.1,232.0,560.9,472.6
2018,11,16,9,0,466.0,114.0,2.1,8.8,276.0,640.46,533.15
2018,11,16,9,15,505.0,124.0,2.1,9.55,316.0,692.09,569.81
2018,11,16,9,30,544.0,134.0,2.1,10.3,356.0,741.8,604.22
2018,11,16,9,45,551.0,144.0,2.1,11.05,383.5,757.29,612.54
2018,11,16,10,0,558.0,154.0,2.1,11.8,411.0,770.07,619.09
2018,11,16,10,15,585.5,157.5,2.1,12.4,439.5,792.34,632.9
2018,11,16,10,30,613.0,161.0,2.1,13.0,468.0,811.42,644.22
2018,11,16,10,45,625.5,163.5,2.1,13.6,485.5,811.61,642.0
2018,11,16,11,0,638.0,166.0,2.1,14.2,503.0,815.74,642.94
2018,11,16,11,15,646.0,165.5,2.05,14.6,512.0,802.69,631.73
2018,11,16,11,30,654.0,165.0,2.0,15.0,521.0,786.37,618.54
2018,11,16,11,45,659.0,163.5,2.0,15.45,523.5,763.39,600.67
2018,11,16,12,0,664.0,162.0,2.0,15.9,526.0,737.52,580.56
2018,11,16,12,15,674.5,156.5,1.9,16.2,523.0,709.29,558.36
2018,11,16,12,30,685.0,151.0,1.8,16.5,520.0,677.98,533.69
2018,11,16,12,45,696.0,144.0,1.75,16.75,511.0,642.6,506.18
2018,11,16,13,0,707.0,137.0,1.7,17.0,502.0,604.3,475.97
2018,11,16,13,15,696.5,134.0,1.6,17.15,481.5,554.48,436.24
2018,11,16,13,30,686.0,131.0,1.5,17.3,461.0,504.12,395.33
2018,11,16,13,45,671.0,126.0,1.45,17.4,434.0,449.6,350.61
2018,11,16,14,0,656.0,121.0,1.4,17.5,407.0,395.61,305.16
2018,11,16,14,15,632.5,116.0,1.25,17.3,374.5,339.4,257.13
2018,11,16,14,30,609.0,111.0,1.1,17.1,342.0,285.23,210.04
2018,11,16,14,45,577.0,104.0,0.95,16.9,304.5,229.77,162.24
2018,11,16,15,0,545.0,97.0,0.8,16.7,267.0,177.99,118.77
2018,11,16,15,15,499.0,88.0,0.8,16.7,226.5,123.45,77.1
2018,11,16,15,30,453.0,79.0,0.8,16.7,186.0,78.4,49.77
2018,11,16,15,45,389.0,67.5,0.75,15.4,146.0,50.66,39.1
2018,11,16,16,0,325.0,56.0,0.7,14.1,106.0,42.11,31.31
2018,11,16,16,15,238.5,41.0,0.7,13.85,71.0,30.91,20.6
2018,11,16,16,30,152.0,26.0,0.7,13.6,36.0,19.67,5.13
2018,11,16,16,45,80.0,13.5,0.75,13.3,18.5,10.62,0.0
2018,11,16,17,0,8.0,1.0,0.8,13.0,1.0,0.0,0.0
2018,11,16,17,15,4.0,0.5,0.8,12.8,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.35,8.6,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.25,8.4,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.2,8.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.2,8.15,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.25,7.75,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.4,7.25,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.55,6.45,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.6,5.75,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,11,17,6,45,29.0,5.5,0.6,5.45,6.0,0.0,0.0
2018,11,17,7,0,58.0,11.0,0.6,5.4,12.0,54.06,0.0
2018,11,17,7,15,152.5,25.0,0.6,5.8,39.0,198.52,90.56
2018,11,17,7,30,247.0,39.0,0.6,6.2,66.0,314.97,254.21
2018,11,17,7,45,334.0,50.5,0.6,6.6,105.0,409.79,339.42
2018,11,17,8,0,421.0,62.0,0.6,7.0,144.0,512.0,423.13
2018,11,17,8,15,376.0,78.5,0.65,7.5,164.5,497.32,413.16
2018,11,17,8,30,331.0,95.0,0.7,8.0,185.0,480.76,400.74
2018,11,17,8,45,402.0,102.5,0.75,8.55,228.5,561.1,463.82
2018,11,17,9,0,473.0,110.0,0.8,9.1,272.0,641.81,523.26
2018,11,17,9,15,588.0,103.5,0.85,9.95,327.0,756.81,604.82
2018,11,17,9,30,703.0,97.0,0.9,10.8,382.0,863.34,676.37
2018,11,17,9,45,751.5,93.5,0.9,11.65,418.5,903.81,699.36
2018,11,17,10,0,800.0,90.0,0.9,12.5,455.0,933.52,715.53
2018,11,17,10,15,813.0,92.0,0.9,13.25,479.5,939.15,715.79
2018,11,17,10,30,826.0,94.0,0.9,14.0,504.0,940.96,713.98
2018,11,17,10,45,833.5,95.0,0.85,14.7,521.0,932.5,704.7
2018,11,17,11,0,841.0,96.0,0.8,15.4,538.0,920.3,693.29
2018,11,17,11,15,845.5,97.0,0.75,15.85,548.0,901.68,678.52
2018,11,17,11,30,850.0,98.0,0.7,16.3,558.0,879.52,661.69
2018,11,17,11,45,851.0,98.0,0.65,16.75,560.0,849.84,640.04
2018,11,17,12,0,852.0,98.0,0.6,17.2,562.0,817.05,616.53
2018,11,17,12,15,821.0,107.5,0.55,17.4,550.5,766.76,581.78
2018,11,17,12,30,790.0,117.0,0.5,17.6,539.0,719.84,548.18
2018,11,17,12,45,745.0,128.0,0.5,17.8,518.5,660.48,505.15
2018,11,17,13,0,700.0,139.0,0.5,18.0,498.0,602.08,462.09
2018,11,17,13,15,689.0,136.0,0.55,18.1,477.5,552.36,425.36
2018,11,17,13,30,678.0,133.0,0.6,18.2,457.0,502.17,386.92
2018,11,17,13,45,662.0,129.0,0.65,18.25,430.5,448.52,344.7
2018,11,17,14,0,646.0,125.0,0.7,18.3,404.0,395.49,301.55
2018,11,17,14,15,622.0,119.5,0.7,18.1,371.5,339.25,254.82
2018,11,17,14,30,598.0,114.0,0.7,17.9,339.0,285.13,208.81
2018,11,17,14,45,564.5,107.0,0.7,17.7,301.5,229.99,162.08
2018,11,17,15,0,531.0,100.0,0.7,17.5,264.0,174.89,116.42
2018,11,17,15,15,484.5,90.5,0.7,17.5,224.0,124.45,78.17
2018,11,17,15,30,438.0,81.0,0.7,17.5,184.0,79.81,50.84
2018,11,17,15,45,373.5,69.0,0.8,15.9,144.0,51.55,39.77
2018,11,17,16,0,309.0,57.0,0.9,14.3,104.0,42.69,31.74
2018,11,17,16,15,223.5,41.5,1.0,13.5,69.5,31.19,20.75
2018,11,17,16,30,138.0,26.0,1.1,12.7,35.0,19.62,4.1
2018,11,17,16,45,72.5,13.5,1.15,11.95,18.0,10.62,0.0
2018,11,17,17,0,7.0,1.0,1.2,11.2,1.0,0.0,0.0
2018,11,17,17,15,3.5,0.5,1.2,10.7,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,11,18,6,45,21.0,5.0,0.9,5.15,5.5,0.0,0.0
2018,11,18,7,0,42.0,10.0,0.9,5.2,11.0,40.71,0.0
2018,11,18,7,15,123.5,26.5,0.9,5.65,38.0,176.24,62.24
2018,11,18,7,30,205.0,43.0,0.9,6.1,65.0,287.22,230.8
2018,11,18,7,45,280.0,58.5,0.9,6.5,103.0,375.47,312.92
2018,11,18,8,0,355.0,74.0,0.9,6.9,141.0,468.01,391.1
2018,11,18,8,15,403.0,84.5,0.8,7.4,178.5,531.13,441.23
2018,11,18,8,30,451.0,95.0,0.7,7.9,216.0,595.05,489.34
2018,11,18,8,45,508.5,102.5,0.6,8.35,259.0,664.09,538.67
2018,11,18,9,0,566.0,110.0,0.5,8.8,302.0,732.7,585.09
2018,11,18,9,15,609.5,112.5,0.5,9.4,339.5,786.89,620.59
2018,11,18,9,30,653.0,115.0,0.5,10.0,377.0,834.03,650.27
2018,11,18,9,45,692.0,113.5,0.45,10.65,410.0,868.88,669.76
2018,11,18,10,0,731.0,112.0,0.4,11.3,443.0,899.84,686.31
2018,11,18,10,15,749.5,112.5,0.6,11.95,467.5,909.15,693.61
2018,11,18,10,30,768.0,113.0,0.8,12.6,492.0,914.71,698.71
2018,11,18,10,45,783.0,113.0,1.0,13.25,510.5,912.5,698.44
2018,11,18,11,0,798.0,113.0,1.2,13.9,529.0,906.45,695.45
2018,11,18,11,15,805.5,113.0,1.3,14.35,539.5,889.75,684.05
2018,11,18,11,30,813.0,113.0,1.4,14.8,550.0,863.29,666.04
2018,11,18,11,45,817.0,112.0,1.5,15.3,552.5,836.18,647.47
2018,11,18,12,0,821.0,111.0,1.6,15.8,555.0,805.85,626.51
2018,11,18,12,15,791.5,119.0,1.55,16.05,543.5,760.91,594.15
2018,11,18,12,30,762.0,127.0,1.5,16.3,532.0,710.28,556.01
2018,11,18,12,45,718.5,137.5,1.45,16.55,512.0,652.12,511.59
2018,11,18,13,0,675.0,148.0,1.4,16.8,492.0,594.93,467.29
2018,11,18,13,15,665.5,144.0,1.25,16.9,472.0,546.36,428.64
2018,11,18,13,30,656.0,140.0,1.1,17.0,452.0,497.24,388.71
2018,11,18,13,45,641.5,135.0,0.95,17.1,425.5,444.59,345.29
2018,11,18,14,0,627.0,130.0,0.8,17.2,399.0,392.45,301.34
2018,11,18,14,15,604.5,124.0,0.65,17.1,367.0,337.41,254.63
2018,11,18,14,30,582.0,118.0,0.5,17.0,335.0,280.11,205.57
2018,11,18,14,45,550.5,110.0,0.3,16.9,298.0,225.84,159.02
2018,11,18,15,0,519.0,102.0,0.1,16.8,261.0,175.12,116.64
2018,11,18,15,15,393.0,88.5,0.1,16.8,199.0,113.62,72.81
2018,11,18,15,30,267.0,75.0,0.1,16.8,137.0,68.19,45.15
2018,11,18,15,45,220.0,63.5,0.35,15.55,107.5,46.98,35.83
2018,11,18,16,0,173.0,52.0,0.6,14.3,78.0,38.49,28.06
2018,11,18,16,15,117.5,37.5,0.7,13.65,52.5,27.91,17.88
2018,11,18,16,30,62.0,23.0,0.8,13.0,27.0,17.26,1.92
2018,11,18,16,45,34.0,12.0,0.9,12.4,14.0,9.44,0.0
